,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,mm,mm,MPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,""
2013/1/1 5:00,DS,-2109 ,0.003 ,37.3 ,161.5 ,,,DS,24.6 ,5.89 ,64.0 ,,47.9 ,15.4 ,37.5 ,36.6 ,35.9 ,27.0 ,36.1 ,32.0 ,35.9 ,46.8 ,35.6 ,46.1 ,36.4 ,36.6 ,,,DS,29.3 ,26.1 ,27.4 ,3.98 ,14.0 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.84 ,4.84 ,1.84 ,0.03 ,20.30 ,""
2013/1/1 11:00,DS,-2109 ,0.003 ,37.3 ,162.9 ,,,DS,24.6 ,5.71 ,68.6 ,,47.8 ,15.2 ,37.5 ,36.5 ,35.9 ,27.1 ,36.1 ,32.0 ,35.9 ,46.8 ,35.7 ,46.3 ,36.5 ,36.7 ,,,DS,29.3 ,26.0 ,27.4 ,3.96 ,13.9 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.66 ,4.85 ,1.84 ,0.03 ,19.09 ,""
2013/1/1 17:00,DS,-2107 ,0.003 ,37.3 ,164.8 ,,,DS,24.6 ,5.66 ,68.9 ,,47.9 ,15.3 ,37.4 ,36.0 ,35.9 ,27.1 ,36.0 ,32.0 ,35.9 ,46.8 ,35.6 ,46.3 ,36.4 ,36.6 ,,,DS,29.2 ,26.0 ,27.3 ,3.94 ,13.5 ,0.08 ,0.08 ,16.72 ,-,5 ,519 ,0.50 ,18.47 ,4.85 ,1.83 ,0.03 ,19.25 ,""
2013/1/1 23:00,DS,-2109 ,0.003 ,37.3 ,165.1 ,,,DS,24.6 ,5.73 ,69.1 ,,47.8 ,15.3 ,37.5 ,36.4 ,35.9 ,27.0 ,36.0 ,32.0 ,35.9 ,46.8 ,35.6 ,46.2 ,36.5 ,36.6 ,,,DS,29.2 ,26.0 ,27.3 ,3.93 ,13.4 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.47 ,4.85 ,1.84 ,0.03 ,19.85 ,""
2013/1/2 5:00,DS,-2109 ,0.003 ,37.2 ,167.2 ,,,DS,24.6 ,5.96 ,69.0 ,,47.8 ,15.2 ,37.4 ,36.4 ,35.9 ,26.9 ,36.0 ,32.0 ,35.8 ,46.8 ,35.6 ,46.0 ,36.3 ,36.5 ,,,DS,29.2 ,26.0 ,27.3 ,3.91 ,13.3 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,19.13 ,4.85 ,1.84 ,0.03 ,19.00 ,""
2013/1/2 11:00,DS,-2108 ,0.003 ,37.3 ,166.2 ,,,DS,24.7 ,6.04 ,69.1 ,,47.8 ,15.2 ,37.4 ,36.1 ,35.9 ,27.0 ,36.1 ,32.1 ,35.9 ,46.9 ,35.6 ,46.1 ,36.3 ,36.5 ,,,DS,29.2 ,26.0 ,27.3 ,3.89 ,13.1 ,0.07 ,0.08 ,16.72 ,-,5 ,519 ,0.50 ,19.22 ,4.85 ,1.84 ,0.03 ,19.06 ,""
2013/1/2 17:00,DS,-2107 ,0.003 ,37.3 ,166.8 ,,,DS,24.7 ,6.24 ,69.1 ,,47.8 ,15.3 ,37.4 ,36.3 ,36.0 ,27.1 ,36.1 ,32.2 ,35.9 ,46.8 ,35.6 ,46.1 ,36.4 ,36.6 ,,,DS,29.2 ,25.9 ,27.3 ,3.89 ,13.1 ,0.08 ,0.09 ,16.72 ,-,5 ,519 ,0.50 ,18.75 ,4.85 ,1.84 ,0.03 ,22.95 ,""
2013/1/2 23:00,DS,-2107 ,0.003 ,37.3 ,167.4 ,,,DS,24.7 ,6.10 ,69.3 ,,47.8 ,15.4 ,37.4 ,36.4 ,35.9 ,27.0 ,36.0 ,32.1 ,35.8 ,46.7 ,35.6 ,46.1 ,36.5 ,36.7 ,,,DS,29.2 ,25.9 ,27.2 ,3.88 ,13.2 ,0.08 ,0.09 ,16.72 ,-,5 ,519 ,0.50 ,19.13 ,4.85 ,1.84 ,0.03 ,18.97 ,""
2013/1/3 5:00,DS,-2109 ,0.003 ,37.3 ,168.1 ,,,DS,24.9 ,5.96 ,69.5 ,,47.8 ,15.3 ,37.4 ,36.4 ,36.0 ,27.1 ,36.1 ,32.2 ,35.9 ,46.8 ,35.6 ,46.2 ,36.5 ,36.8 ,,,DS,29.2 ,25.9 ,27.2 ,3.87 ,13.3 ,0.06 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,20.25 ,4.85 ,1.84 ,0.03 ,20.23 ,""
2013/1/3 11:00,DS,-2109 ,0.003 ,37.3 ,168.2 ,,,DS,24.9 ,5.71 ,69.5 ,,47.7 ,15.3 ,37.4 ,36.3 ,35.9 ,27.0 ,36.1 ,32.2 ,35.9 ,46.8 ,35.6 ,46.2 ,36.5 ,36.7 ,,,DS,29.2 ,25.9 ,27.2 ,3.85 ,13.2 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.56 ,4.85 ,1.84 ,0.03 ,19.00 ,""
2013/1/3 17:00,DS,-2109 ,0.003 ,37.2 ,169.9 ,,,DS,25.0 ,5.64 ,69.5 ,,47.7 ,15.1 ,37.3 ,36.3 ,35.9 ,26.9 ,36.0 ,32.2 ,35.8 ,46.8 ,35.6 ,46.1 ,36.5 ,36.7 ,,,DS,29.1 ,26.0 ,27.1 ,3.83 ,13.1 ,0.05 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,19.41 ,4.85 ,1.84 ,0.03 ,22.58 ,""
2013/1/3 23:00,DS,-2109 ,0.002 ,37.2 ,170.1 ,,,DS,24.7 ,5.63 ,69.7 ,,47.7 ,15.0 ,37.3 ,36.3 ,35.9 ,26.9 ,36.0 ,32.2 ,35.8 ,46.8 ,35.6 ,46.1 ,36.4 ,36.7 ,,,DS,29.1 ,26.3 ,27.1 ,3.81 ,12.8 ,0.04 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,18.84 ,4.85 ,1.84 ,0.03 ,21.58 ,""
2013/1/4 5:00,DS,-2111 ,0.002 ,37.1 ,171.0 ,,,DS,24.7 ,5.49 ,70.4 ,,47.7 ,15.0 ,37.2 ,36.2 ,35.8 ,27.0 ,35.9 ,32.1 ,35.7 ,46.5 ,35.5 ,45.9 ,36.4 ,36.6 ,,,DS,29.1 ,26.4 ,27.1 ,3.79 ,12.6 ,0.03 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,19.31 ,4.85 ,1.84 ,0.03 ,18.37 ,""
2013/1/4 11:00,DS,-2110 ,0.002 ,37.1 ,171.8 ,,,DS,24.5 ,5.41 ,70.7 ,,47.6 ,14.8 ,37.1 ,35.8 ,35.7 ,26.9 ,35.8 ,32.1 ,35.6 ,46.4 ,35.4 ,45.8 ,36.3 ,36.5 ,,,DS,29.0 ,26.5 ,27.1 ,3.78 ,12.4 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,18.75 ,4.85 ,1.84 ,0.03 ,18.46 ,""
2013/1/4 17:00,DS,-2109 ,0.002 ,37.0 ,172.1 ,,,64.6 ,24.4 ,5.43 ,71.2 ,,47.6 ,14.8 ,37.1 ,36.3 ,35.7 ,27.0 ,35.8 ,32.1 ,35.6 ,46.2 ,35.4 ,45.8 ,36.3 ,36.5 ,,,DS,29.0 ,26.6 ,27.1 ,3.76 ,12.2 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.94 ,4.85 ,1.84 ,0.03 ,19.06 ,""
2013/1/4 23:00,DS,-2110 ,0.002 ,37.0 ,173.8 ,,,-49.0 ,24.2 ,5.23 ,71.5 ,,47.6 ,14.7 ,37.0 ,36.0 ,35.6 ,26.9 ,35.7 ,32.0 ,35.5 ,46.1 ,35.2 ,45.7 ,36.2 ,36.3 ,,,DS,29.0 ,26.6 ,27.0 ,3.75 ,12.1 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,18.84 ,4.85 ,1.84 ,0.03 ,18.97 ,""
2013/1/5 5:00,DS,-2111 ,0.002 ,37.0 ,173.4 ,,,110.3 ,23.9 ,4.99 ,71.7 ,,47.5 ,14.7 ,36.9 ,36.0 ,35.6 ,26.8 ,35.6 ,32.0 ,35.5 ,46.1 ,35.2 ,45.8 ,36.1 ,36.2 ,,,DS,29.0 ,26.6 ,27.0 ,3.73 ,12.0 ,0.04 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,19.22 ,4.85 ,1.84 ,0.03 ,18.46 ,""
2013/1/5 11:00,DS,-2109 ,0.001 ,36.9 ,173.2 ,,,126.1 ,23.7 ,5.00 ,71.9 ,,47.5 ,14.5 ,36.9 ,35.9 ,35.5 ,26.8 ,35.5 ,31.8 ,35.3 ,45.9 ,35.1 ,45.7 ,36.1 ,36.3 ,,,DS,28.8 ,26.5 ,27.0 ,3.72 ,11.8 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.66 ,4.85 ,1.84 ,0.03 ,21.44 ,""
2013/1/5 17:00,DS,-2110 ,0.001 ,36.9 ,173.5 ,,,155.5 ,23.5 ,5.35 ,71.9 ,,47.4 ,14.7 ,36.8 ,35.8 ,35.5 ,26.7 ,35.6 ,31.9 ,35.4 ,46.1 ,35.1 ,45.9 ,36.1 ,36.3 ,,,DS,28.9 ,26.3 ,27.0 ,3.71 ,11.8 ,0.06 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.19 ,4.84 ,1.84 ,0.03 ,20.56 ,""
2013/1/5 23:00,DS,-2110 ,0.002 ,36.8 ,172.9 ,,,153.4 ,23.4 ,5.52 ,72.2 ,,47.4 ,14.6 ,36.8 ,35.8 ,35.5 ,26.7 ,35.5 ,31.8 ,35.3 ,45.9 ,35.1 ,45.7 ,36.1 ,36.3 ,,,DS,28.8 ,25.7 ,26.9 ,3.70 ,11.8 ,0.05 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.85 ,1.84 ,0.03 ,19.37 ,""
2013/1/6 5:00,DS,-2110 ,0.002 ,36.8 ,172.9 ,,,159.1 ,23.4 ,5.84 ,72.4 ,,47.3 ,14.4 ,36.7 ,35.7 ,35.4 ,26.7 ,35.5 ,31.7 ,35.3 ,45.9 ,35.0 ,45.7 ,35.9 ,36.1 ,,,DS,28.8 ,25.7 ,26.9 ,3.68 ,11.6 ,0.04 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.84 ,1.84 ,0.03 ,19.82 ,""
2013/1/6 11:00,DS,-2109 ,0.002 ,36.8 ,173.1 ,,,157.8 ,23.2 ,5.78 ,72.4 ,,47.3 ,14.4 ,36.7 ,35.6 ,35.4 ,26.6 ,35.4 ,31.7 ,35.2 ,45.8 ,35.0 ,45.8 ,35.9 ,36.1 ,,,DS,28.8 ,25.6 ,26.9 ,3.67 ,11.5 ,0.06 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.66 ,4.85 ,1.84 ,0.03 ,19.47 ,""
2013/1/6 17:00,DS,-2109 ,0.002 ,36.8 ,174.2 ,,,168.0 ,23.0 ,5.62 ,72.2 ,,47.3 ,14.6 ,36.7 ,35.7 ,35.3 ,26.7 ,35.4 ,31.8 ,35.2 ,45.8 ,35.0 ,45.8 ,35.9 ,36.0 ,,,DS,28.8 ,25.5 ,26.8 ,3.67 ,11.6 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,17.63 ,4.85 ,1.84 ,0.03 ,18.46 ,""
2013/1/6 23:00,DS,-2109 ,0.002 ,36.7 ,174.3 ,,,168.7 ,23.2 ,5.45 ,72.4 ,,47.3 ,14.5 ,36.7 ,35.6 ,35.3 ,26.6 ,35.3 ,31.6 ,35.2 ,45.7 ,34.9 ,45.8 ,35.9 ,36.1 ,,,DS,28.7 ,25.5 ,26.8 ,3.66 ,11.6 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,18.75 ,4.85 ,1.84 ,0.03 ,19.88 ,""
2013/1/7 5:00,DS,-2110 ,0.002 ,36.7 ,172.6 ,,,162.5 ,23.1 ,5.34 ,72.9 ,,47.2 ,14.4 ,36.7 ,35.6 ,35.2 ,26.7 ,35.3 ,31.5 ,35.1 ,45.6 ,34.9 ,45.8 ,35.8 ,36.0 ,,,DS,28.7 ,25.5 ,26.8 ,3.65 ,11.6 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.85 ,1.84 ,0.03 ,18.37 ,""
2013/1/7 11:00,DS,-2109 ,0.002 ,36.7 ,177.2 ,,,169.4 ,23.0 ,5.34 ,72.7 ,,47.2 ,14.3 ,36.7 ,35.8 ,35.2 ,26.7 ,35.3 ,31.4 ,35.1 ,45.5 ,34.8 ,45.7 ,35.8 ,35.9 ,,,DS,28.7 ,25.5 ,26.8 ,3.64 ,11.5 ,0.06 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,16.22 ,4.84 ,1.84 ,0.03 ,18.46 ,""
2013/1/7 17:00,DS,-2109 ,0.002 ,36.7 ,176.6 ,,,172.2 ,22.5 ,5.54 ,72.7 ,,47.1 ,14.3 ,36.7 ,35.8 ,35.3 ,26.7 ,35.3 ,31.3 ,35.1 ,45.5 ,34.9 ,45.8 ,35.8 ,36.0 ,,,DS,28.7 ,25.4 ,26.7 ,3.63 ,11.5 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.38 ,4.84 ,1.84 ,0.03 ,17.42 ,""
2013/1/7 23:00,DS,-2109 ,0.002 ,36.7 ,176.1 ,,,142.8 ,22.4 ,5.58 ,72.8 ,,47.1 ,14.3 ,36.7 ,35.3 ,35.2 ,26.9 ,35.2 ,31.1 ,35.1 ,45.3 ,34.8 ,45.8 ,35.7 ,35.9 ,,,DS,28.7 ,25.4 ,26.7 ,3.62 ,11.6 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,18.00 ,4.84 ,1.84 ,0.03 ,18.34 ,""
2013/1/8 5:00,DS,-2111 ,0.002 ,36.7 ,181.3 ,,,127.0 ,22.2 ,5.77 ,73.0 ,,47.1 ,14.3 ,36.7 ,35.8 ,35.2 ,27.0 ,35.2 ,31.0 ,35.1 ,45.2 ,34.8 ,45.8 ,35.7 ,35.9 ,,,DS,28.6 ,25.5 ,26.7 ,3.61 ,11.6 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.84 ,1.84 ,0.03 ,18.49 ,""
2013/1/8 11:00,DS,-2109 ,0.002 ,36.7 ,181.6 ,,,134.6 ,22.3 ,5.63 ,72.8 ,,47.1 ,14.2 ,36.7 ,35.4 ,35.2 ,27.1 ,35.2 ,30.7 ,35.0 ,45.0 ,34.7 ,45.7 ,35.7 ,35.9 ,,,DS,28.6 ,25.4 ,26.7 ,3.60 ,11.4 ,0.05 ,0.05 ,16.70 ,-,5 ,517 ,0.50 ,18.19 ,4.84 ,1.84 ,0.03 ,17.25 ,""
2013/1/8 17:00,DS,-2109 ,0.002 ,36.6 ,84.1 ,,,132.6 ,22.2 ,5.78 ,73.0 ,,47.1 ,14.2 ,36.8 ,35.7 ,35.2 ,27.4 ,35.2 ,30.4 ,35.0 ,44.8 ,34.8 ,45.8 ,35.7 ,35.9 ,,,DS,28.6 ,25.4 ,26.7 ,3.60 ,11.6 ,0.06 ,0.06 ,16.70 ,-,5 ,517 ,0.50 ,18.47 ,4.85 ,1.84 ,0.03 ,17.84 ,""
2013/1/8 23:00,DS,-2110 ,0.002 ,36.6 ,83.8 ,,,168.7 ,21.9 ,5.78 ,73.4 ,,47.1 ,14.2 ,36.8 ,35.7 ,35.2 ,27.5 ,35.2 ,30.2 ,35.0 ,44.6 ,34.8 ,45.8 ,35.7 ,35.9 ,,,DS,28.6 ,25.7 ,26.6 ,3.59 ,11.6 ,0.04 ,0.04 ,16.70 ,-,5 ,517 ,0.50 ,17.91 ,4.85 ,1.84 ,0.03 ,17.31 ,""
2013/1/9 5:00,DS,-2109 ,0.002 ,36.5 ,84.1 ,,,167.4 ,21.7 ,5.87 ,73.5 ,,47.0 ,14.1 ,36.8 ,35.6 ,35.1 ,27.3 ,35.1 ,30.1 ,34.9 ,44.6 ,34.7 ,45.7 ,35.6 ,35.9 ,,,DS,28.5 ,25.9 ,26.6 ,3.58 ,11.6 ,0.04 ,0.04 ,16.70 ,-,5 ,517 ,0.50 ,17.81 ,4.85 ,1.84 ,0.03 ,17.22 ,""
2013/1/9 11:00,DS,-2109 ,0.002 ,36.6 ,84.3 ,,,166.1 ,21.6 ,6.04 ,69.0 ,,47.0 ,14.0 ,36.7 ,35.5 ,35.0 ,27.2 ,35.0 ,30.2 ,34.9 ,44.7 ,34.6 ,45.6 ,35.5 ,35.8 ,,,DS,28.5 ,26.0 ,26.6 ,3.57 ,11.5 ,0.04 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,18.00 ,4.84 ,1.84 ,0.03 ,18.19 ,""
2013/1/9 17:00,DS,-2110 ,0.002 ,36.5 ,84.8 ,,,157.5 ,21.5 ,6.13 ,71.7 ,,47.0 ,14.1 ,36.7 ,35.4 ,35.0 ,27.2 ,35.0 ,30.2 ,34.9 ,44.7 ,34.6 ,45.6 ,35.5 ,35.7 ,,,DS,28.5 ,26.0 ,26.6 ,3.56 ,11.6 ,0.04 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,18.47 ,4.84 ,1.84 ,0.03 ,21.27 ,""
2013/1/9 23:00,DS,-2111 ,0.002 ,36.4 ,85.3 ,,,164.4 ,21.5 ,5.97 ,71.7 ,,47.0 ,14.1 ,36.7 ,35.8 ,35.0 ,27.2 ,35.0 ,30.2 ,34.9 ,44.7 ,34.6 ,45.6 ,35.5 ,35.7 ,,,DS,28.4 ,26.0 ,26.5 ,3.55 ,11.5 ,0.03 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,18.09 ,4.81 ,1.84 ,0.03 ,20.73 ,""
2013/1/10 5:00,DS,-2112 ,0.002 ,36.3 ,88.6 ,,,170.5 ,21.4 ,5.85 ,72.4 ,,47.0 ,14.0 ,36.6 ,35.0 ,35.0 ,27.0 ,35.0 ,30.1 ,34.8 ,44.8 ,34.6 ,45.5 ,35.4 ,35.5 ,,,DS,28.4 ,26.0 ,26.5 ,3.54 ,11.4 ,0.03 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.81 ,1.84 ,0.03 ,16.57 ,""
2013/1/10 11:00,DS,-2111 ,0.002 ,36.3 ,89.6 ,,,175.7 ,21.4 ,5.65 ,73.4 ,,46.8 ,13.9 ,36.5 ,35.4 ,34.9 ,27.0 ,35.0 ,30.2 ,34.8 ,44.7 ,34.5 ,45.5 ,35.5 ,35.6 ,,,DS,28.3 ,26.0 ,26.5 ,3.53 ,11.3 ,0.04 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,17.91 ,4.81 ,1.84 ,0.03 ,17.76 ,""
2013/1/10 17:00,DS,-2111 ,0.002 ,36.2 ,90.3 ,,,184.8 ,21.4 ,5.52 ,73.5 ,,46.7 ,14.0 ,36.5 ,34.9 ,34.8 ,26.9 ,34.8 ,30.1 ,34.7 ,44.6 ,34.4 ,45.3 ,35.4 ,35.6 ,,,DS,28.3 ,26.0 ,26.4 ,3.52 ,11.3 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,17.53 ,4.81 ,1.84 ,0.03 ,17.76 ,""
2013/1/10 23:00,DS,-2113 ,0.002 ,36.2 ,92.6 ,,,182.3 ,20.9 ,5.40 ,73.7 ,,46.7 ,13.8 ,36.4 ,34.9 ,34.8 ,26.9 ,34.7 ,30.0 ,34.6 ,44.6 ,34.4 ,45.5 ,35.4 ,35.6 ,,,DS,28.3 ,26.0 ,26.4 ,3.50 ,11.2 ,0.03 ,0.03 ,16.70 ,-,5 ,517 ,0.50 ,18.56 ,4.81 ,1.84 ,0.03 ,16.81 ,""
2013/1/11 5:00,DS,-2113 ,0.002 ,36.1 ,95.2 ,,,193.6 ,20.8 ,5.28 ,75.0 ,,46.6 ,13.7 ,36.3 ,35.4 ,34.7 ,26.8 ,34.7 ,30.0 ,34.6 ,44.5 ,34.4 ,45.2 ,35.3 ,35.6 ,,,DS,28.2 ,25.9 ,26.3 ,3.49 ,11.1 ,0.03 ,0.03 ,16.70 ,-,5 ,517 ,0.50 ,18.94 ,4.81 ,1.84 ,0.03 ,15.51 ,""
2013/1/11 11:00,DS,-2111 ,0.002 ,36.1 ,96.5 ,,,188.5 ,20.6 ,5.16 ,75.1 ,,46.5 ,13.7 ,36.3 ,34.7 ,34.7 ,26.8 ,34.7 ,29.9 ,34.5 ,44.5 ,34.3 ,45.2 ,35.2 ,35.3 ,,,DS,28.2 ,25.9 ,26.3 ,3.48 ,11.1 ,0.04 ,0.05 ,16.71 ,-,5 ,518 ,0.50 ,18.38 ,4.81 ,1.84 ,0.03 ,17.25 ,""
2013/1/11 17:00,DS,-2110 ,0.002 ,36.0 ,96.7 ,,,194.7 ,20.5 ,5.08 ,75.6 ,,46.6 ,13.6 ,36.2 ,35.1 ,34.6 ,26.7 ,34.6 ,29.9 ,34.5 ,44.5 ,34.3 ,45.2 ,35.2 ,35.3 ,,,DS,28.1 ,25.9 ,26.3 ,3.47 ,11.1 ,0.06 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,17.16 ,4.81 ,1.84 ,0.03 ,16.89 ,""
2013/1/11 23:00,DS,-2112 ,0.002 ,36.0 ,95.6 ,,,191.9 ,20.4 ,5.12 ,75.9 ,,46.5 ,13.7 ,36.1 ,35.2 ,34.6 ,26.6 ,34.6 ,29.9 ,34.5 ,44.4 ,34.2 ,45.1 ,35.1 ,35.3 ,,,DS,28.1 ,25.1 ,26.3 ,3.46 ,11.1 ,0.04 ,0.04 ,16.71 ,-,5 ,518 ,0.50 ,18.19 ,4.81 ,1.84 ,0.03 ,15.84 ,""
2013/1/12 5:00,DS,-2113 ,0.002 ,36.0 ,96.3 ,,,198.2 ,20.4 ,5.34 ,76.6 ,,46.4 ,13.6 ,36.1 ,35.1 ,34.5 ,26.6 ,34.6 ,29.9 ,34.5 ,44.5 ,34.2 ,45.2 ,35.1 ,35.3 ,,,DS,28.0 ,25.1 ,26.3 ,3.45 ,11.0 ,0.03 ,0.03 ,16.71 ,-,5 ,518 ,0.50 ,17.63 ,4.81 ,1.84 ,0.03 ,16.49 ,""
2013/1/12 11:00,DS,-2109 ,0.002 ,35.9 ,96.1 ,,,196.2 ,20.6 ,5.75 ,77.0 ,,46.4 ,13.4 ,36.0 ,34.6 ,34.5 ,26.6 ,34.5 ,29.8 ,34.3 ,44.4 ,34.1 ,45.0 ,35.0 ,35.2 ,,,DS,28.0 ,25.1 ,26.2 ,3.44 ,11.0 ,0.04 ,0.05 ,16.71 ,-,5 ,518 ,0.50 ,17.81 ,4.81 ,1.84 ,0.03 ,16.28 ,""
2013/1/12 17:00,DS,-2109 ,0.002 ,35.9 ,99.9 ,,,195.7 ,20.7 ,6.09 ,77.9 ,,46.4 ,13.6 ,36.0 ,35.1 ,34.5 ,26.6 ,34.6 ,29.9 ,34.5 ,44.4 ,34.2 ,45.2 ,34.9 ,35.1 ,,,DS,28.0 ,25.0 ,26.2 ,3.44 ,11.1 ,0.06 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,17.34 ,4.81 ,1.84 ,0.03 ,15.86 ,""
2013/1/12 23:00,DS,-2109 ,0.002 ,35.9 ,100.4 ,,,198.2 ,20.7 ,6.13 ,78.5 ,,46.4 ,13.6 ,36.0 ,34.6 ,34.5 ,26.6 ,34.6 ,29.9 ,34.4 ,44.4 ,34.1 ,45.1 ,35.0 ,35.1 ,,,DS,27.9 ,25.0 ,26.2 ,3.44 ,11.3 ,0.06 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,17.34 ,4.81 ,1.84 ,0.03 ,15.66 ,""
2013/1/13 5:00,DS,-2109 ,0.002 ,35.9 ,93.7 ,,,200.2 ,20.7 ,6.16 ,79.1 ,,46.4 ,13.6 ,36.0 ,35.0 ,34.5 ,26.6 ,34.5 ,29.8 ,34.3 ,44.4 ,34.1 ,42.1 ,35.0 ,35.1 ,,,DS,27.9 ,25.3 ,26.2 ,3.43 ,11.4 ,0.05 ,0.05 ,16.71 ,-,5 ,518 ,0.50 ,17.81 ,4.81 ,1.84 ,0.03 ,16.65 ,""
2013/1/13 11:00,DS,-2109 ,0.002 ,35.9 ,101.6 ,,,197.5 ,21.7 ,6.03 ,79.8 ,,46.4 ,13.7 ,36.0 ,34.5 ,34.5 ,26.6 ,34.5 ,29.8 ,34.4 ,44.4 ,34.1 ,42.4 ,35.0 ,35.2 ,,,DS,27.9 ,25.0 ,26.1 ,3.43 ,11.5 ,0.06 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,18.19 ,4.81 ,1.84 ,0.03 ,17.17 ,""
2013/1/13 17:00,DS,-2108 ,0.002 ,35.9 ,103.5 ,,,198.5 ,21.9 ,6.07 ,80.5 ,,46.4 ,13.8 ,36.0 ,34.7 ,34.6 ,26.7 ,34.6 ,29.8 ,34.5 ,44.5 ,34.2 ,42.5 ,35.0 ,35.2 ,,,DS,28.0 ,24.9 ,26.1 ,3.43 ,11.8 ,0.06 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,18.09 ,4.81 ,1.84 ,0.03 ,15.79 ,""
2013/1/13 23:00,DS,-2108 ,0.002 ,35.9 ,103.9 ,,,197.0 ,22.3 ,6.06 ,80.9 ,,46.4 ,13.8 ,36.0 ,34.6 ,34.6 ,26.7 ,34.5 ,29.8 ,34.4 ,44.4 ,34.2 ,42.4 ,35.0 ,35.2 ,,,DS,28.0 ,24.9 ,26.1 ,3.44 ,12.1 ,0.06 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,17.53 ,4.81 ,1.84 ,0.03 ,16.25 ,""
2013/1/14 5:00,DS,-2108 ,0.002 ,35.9 ,106.0 ,,,193.6 ,22.7 ,6.44 ,81.0 ,,46.4 ,13.7 ,36.0 ,34.7 ,34.6 ,26.7 ,34.5 ,29.7 ,34.4 ,44.4 ,34.1 ,42.4 ,35.0 ,35.2 ,,,DS,27.9 ,24.9 ,26.1 ,3.43 ,12.3 ,0.05 ,0.05 ,16.71 ,-,5 ,518 ,0.50 ,17.81 ,4.81 ,1.84 ,0.03 ,16.04 ,""
2013/1/14 11:00,DS,-2109 ,0.003 ,35.9 ,106.7 ,,,187.7 ,22.7 ,7.02 ,81.6 ,,46.4 ,13.7 ,36.0 ,35.4 ,34.6 ,26.8 ,34.5 ,29.7 ,34.5 ,44.4 ,34.2 ,42.5 ,35.1 ,35.3 ,,,DS,28.0 ,24.9 ,26.0 ,3.43 ,12.4 ,0.03 ,0.03 ,16.71 ,-,6 ,518 ,0.50 ,19.22 ,4.81 ,1.84 ,0.03 ,16.44 ,""
2013/1/14 17:00,DS,-2111 ,0.004 ,35.9 ,108.8 ,,,159.9 ,23.0 ,7.61 ,81.9 ,,46.3 ,13.7 ,36.0 ,35.3 ,34.5 ,26.8 ,34.5 ,29.7 ,34.5 ,44.3 ,34.1 ,42.5 ,35.1 ,35.2 ,,,DS,27.9 ,24.9 ,26.0 ,3.42 ,12.3 ,0.03 ,0.03 ,16.71 ,-,6 ,518 ,0.50 ,19.03 ,4.81 ,1.84 ,0.03 ,15.53 ,""
2013/1/14 23:00,DS,-2111 ,0.004 ,35.9 ,108.4 ,,,DS,23.1 ,7.58 ,82.5 ,,46.3 ,13.7 ,36.0 ,35.3 ,34.5 ,26.9 ,34.5 ,29.5 ,34.4 ,44.2 ,34.1 ,42.6 ,35.0 ,35.2 ,,,DS,27.9 ,25.2 ,26.0 ,3.41 ,12.3 ,0.03 ,0.03 ,16.71 ,-,6 ,518 ,0.50 ,18.66 ,4.81 ,1.84 ,0.03 ,15.89 ,""
2013/1/15 5:00,DS,-2111 ,0.003 ,35.9 ,112.5 ,,,DS,23.3 ,6.61 ,83.9 ,,46.3 ,13.6 ,36.0 ,35.3 ,34.5 ,27.0 ,34.5 ,29.3 ,34.4 ,44.0 ,34.1 ,42.4 ,35.1 ,35.2 ,,,DS,27.9 ,25.4 ,26.0 ,3.39 ,12.1 ,0.03 ,0.03 ,16.71 ,-,6 ,518 ,0.50 ,18.75 ,4.81 ,1.84 ,0.03 ,16.60 ,""
2013/1/15 11:00,DS,-2109 ,0.003 ,35.9 ,112.8 ,,,DS,23.3 ,5.96 ,96.3 ,,46.3 ,13.7 ,36.0 ,35.3 ,34.5 ,27.2 ,34.5 ,29.0 ,34.4 ,43.7 ,34.1 ,42.4 ,35.0 ,35.1 ,,,DS,27.9 ,25.5 ,26.0 ,3.38 ,12.1 ,0.04 ,0.04 ,16.71 ,-,6 ,518 ,0.50 ,18.66 ,4.81 ,1.84 ,0.03 ,15.53 ,""
2013/1/15 17:00,DS,-2109 ,0.003 ,35.9 ,120.3 ,,,DS,23.4 ,5.54 ,104.4 ,,46.3 ,13.5 ,36.0 ,34.6 ,34.6 ,27.4 ,34.5 ,28.8 ,34.5 ,43.6 ,34.2 ,42.4 ,35.1 ,35.2 ,,,DS,27.9 ,25.5 ,25.9 ,3.37 ,11.9 ,0.04 ,0.04 ,16.70 ,-,6 ,517 ,0.50 ,18.09 ,4.81 ,1.84 ,0.03 ,15.79 ,""
2013/1/15 23:00,DS,-2111 ,0.003 ,35.9 ,121.6 ,,,DS,23.4 ,5.32 ,115.1 ,,46.3 ,13.5 ,36.1 ,35.3 ,34.6 ,27.8 ,34.5 ,28.3 ,34.4 ,43.2 ,34.2 ,42.3 ,35.0 ,35.2 ,,,DS,27.9 ,25.5 ,25.9 ,3.35 ,11.9 ,0.03 ,0.03 ,16.68 ,-,6 ,516 ,0.50 ,18.00 ,4.81 ,1.84 ,0.03 ,17.36 ,""
2013/1/16 5:00,DS,-2112 ,0.003 ,35.9 ,126.3 ,,,DS,23.4 ,5.33 ,115.6 ,,46.3 ,13.5 ,36.1 ,35.0 ,34.6 ,28.0 ,34.5 ,28.0 ,34.4 ,43.0 ,34.2 ,42.3 ,35.0 ,35.1 ,,,DS,27.9 ,25.4 ,25.9 ,3.34 ,11.8 ,0.03 ,0.03 ,16.70 ,-,6 ,517 ,0.50 ,18.38 ,4.81 ,1.84 ,0.03 ,16.65 ,""
2013/1/16 11:00,DS,-2109 ,0.003 ,35.9 ,137.2 ,,,DS,23.4 ,5.48 ,121.9 ,,46.2 ,13.4 ,36.0 ,35.2 ,34.5 ,27.9 ,34.5 ,28.1 ,34.4 ,43.0 ,34.1 ,42.3 ,35.0 ,35.1 ,,,DS,27.9 ,25.4 ,25.9 ,3.33 ,11.6 ,0.04 ,0.04 ,16.70 ,-,5 ,517 ,0.50 ,17.53 ,4.81 ,1.84 ,0.03 ,20.07 ,""
2013/1/16 17:00,DS,-2110 ,0.002 ,35.8 ,139.2 ,,,DS,23.3 ,5.84 ,123.8 ,,46.2 ,13.5 ,35.9 ,35.2 ,34.5 ,28.0 ,34.4 ,27.7 ,34.3 ,42.8 ,34.1 ,42.3 ,34.9 ,35.1 ,,,DS,27.8 ,24.7 ,25.9 ,3.32 ,11.6 ,0.05 ,0.05 ,16.70 ,-,5 ,517 ,0.50 ,17.53 ,4.80 ,1.84 ,0.03 ,16.73 ,""
2013/1/16 23:00,DS,-2112 ,0.002 ,35.8 ,158.0 ,,,DS,23.3 ,6.15 ,126.1 ,,46.2 ,13.4 ,36.1 ,35.1 ,34.5 ,29.6 ,34.4 ,25.5 ,34.3 ,41.0 ,34.0 ,42.2 ,35.0 ,35.2 ,,,DS,27.8 ,25.0 ,25.8 ,3.31 ,11.6 ,0.03 ,0.03 ,16.70 ,-,5 ,517 ,0.50 ,18.47 ,4.78 ,1.84 ,0.03 ,16.46 ,""
2013/1/17 5:00,DS,-2111 ,0.002 ,35.8 ,174.0 ,,,DS,23.2 ,6.20 ,126.8 ,,46.1 ,13.5 ,34.0 ,35.1 ,34.6 ,31.6 ,34.5 ,22.7 ,34.3 ,38.9 ,34.1 ,42.2 ,34.9 ,35.1 ,,,DS,27.8 ,25.2 ,25.8 ,3.30 ,11.6 ,0.03 ,0.03 ,16.16 ,-,5 ,517 ,0.50 ,18.19 ,4.81 ,1.84 ,0.03 ,19.34 ,""
2013/1/17 11:00,DS,-2109 ,0.002 ,35.8 ,183.8 ,,,DS,23.1 ,6.10 ,128.4 ,,46.1 ,13.4 ,33.9 ,35.1 ,34.6 ,31.6 ,34.3 ,22.6 ,34.3 ,38.8 ,34.0 ,42.1 ,34.8 ,35.0 ,,,DS,27.7 ,25.3 ,25.8 ,3.28 ,11.5 ,0.04 ,0.04 ,16.16 ,-,5 ,517 ,0.50 ,17.91 ,4.81 ,1.84 ,0.03 ,16.41 ,""
2013/1/17 17:00,DS,-2110 ,0.002 ,35.8 ,189.8 ,,,DS,23.1 ,6.00 ,132.0 ,,46.2 ,13.4 ,33.9 ,34.9 ,34.5 ,31.4 ,34.3 ,22.4 ,34.2 ,38.9 ,34.0 ,42.0 ,34.8 ,35.0 ,,,DS,27.7 ,25.3 ,25.7 ,3.28 ,11.5 ,0.04 ,0.04 ,16.16 ,-,5 ,517 ,0.50 ,17.81 ,4.80 ,1.84 ,0.03 ,17.39 ,""
2013/1/17 23:00,DS,-2111 ,0.002 ,35.7 ,193.7 ,,,DS,22.7 ,5.99 ,131.7 ,,46.1 ,13.4 ,33.8 ,34.9 ,34.5 ,31.4 ,34.3 ,22.3 ,34.1 ,38.7 ,33.9 ,42.0 ,34.9 ,35.2 ,,,DS,27.7 ,25.3 ,25.7 ,3.26 ,11.4 ,0.03 ,0.03 ,16.16 ,-,5 ,517 ,0.50 ,18.09 ,4.81 ,1.84 ,0.03 ,16.46 ,""
2013/1/18 5:00,DS,-2112 ,0.002 ,35.6 ,196.5 ,,,DS,22.0 ,6.04 ,130.9 ,,46.0 ,13.3 ,33.8 ,34.9 ,34.3 ,31.4 ,34.2 ,22.1 ,34.0 ,38.6 ,33.8 ,41.9 ,34.8 ,35.0 ,,,DS,27.6 ,25.3 ,25.7 ,3.25 ,11.3 ,0.01 ,0.01 ,16.16 ,-,5 ,517 ,0.50 ,19.59 ,4.81 ,1.84 ,0.03 ,15.91 ,""
2013/1/18 11:00,DS,-2111 ,0.002 ,35.5 ,196.1 ,,,DS,21.5 ,5.82 ,132.6 ,,45.9 ,13.3 ,33.6 ,34.2 ,34.3 ,31.3 ,34.1 ,22.0 ,34.0 ,38.6 ,33.8 ,41.5 ,34.6 ,34.7 ,,,DS,27.6 ,25.2 ,25.7 ,3.24 ,11.2 ,0.02 ,0.02 ,16.16 ,-,5 ,517 ,0.50 ,19.22 ,4.81 ,1.84 ,0.03 ,16.20 ,""
2013/1/18 17:00,DS,-2111 ,0.002 ,35.4 ,198.0 ,,,DS,21.0 ,5.91 ,129.8 ,,45.8 ,13.2 ,33.6 ,34.7 ,34.2 ,31.3 ,34.1 ,21.9 ,33.9 ,38.5 ,33.7 ,41.5 ,34.6 ,34.9 ,,,DS,27.6 ,24.6 ,25.7 ,3.23 ,11.2 ,0.03 ,0.03 ,16.16 ,-,5 ,517 ,0.50 ,17.91 ,4.81 ,1.84 ,0.03 ,15.99 ,""
2013/1/18 23:00,DS,-2112 ,0.002 ,35.3 ,202.5 ,,,DS,20.8 ,5.68 ,131.2 ,,45.8 ,13.2 ,33.5 ,34.0 ,34.2 ,31.3 ,33.9 ,21.9 ,33.8 ,38.4 ,33.7 ,41.5 ,34.5 ,34.7 ,,,DS,27.6 ,24.9 ,25.6 ,3.22 ,11.2 ,0.02 ,0.02 ,16.16 ,-,5 ,517 ,0.50 ,18.75 ,4.81 ,1.84 ,0.03 ,16.38 ,""
2013/1/19 5:00,DS,-2113 ,0.002 ,35.2 ,203.4 ,,,DS,20.6 ,5.56 ,132.9 ,,45.7 ,13.2 ,33.4 ,34.0 ,34.1 ,31.1 ,33.7 ,21.8 ,33.7 ,38.3 ,33.5 ,41.4 ,34.3 ,34.5 ,,,DS,27.6 ,24.5 ,25.6 ,3.21 ,11.1 ,0.02 ,0.02 ,16.16 ,-,5 ,517 ,0.50 ,18.09 ,4.81 ,1.84 ,0.03 ,17.00 ,""
2013/1/19 11:00,DS,-2111 ,0.002 ,35.1 ,204.4 ,,,155.3 ,20.3 ,5.59 ,133.3 ,,45.7 ,13.0 ,33.3 ,34.3 ,33.9 ,31.1 ,33.6 ,21.6 ,33.6 ,38.1 ,33.4 ,41.4 ,34.2 ,34.4 ,,,DS,27.5 ,24.5 ,25.6 ,3.20 ,11.1 ,0.03 ,0.03 ,16.16 ,-,5 ,517 ,0.50 ,17.91 ,4.79 ,1.84 ,0.03 ,16.07 ,""
2013/1/19 17:00,DS,-2111 ,0.002 ,35.0 ,205.3 ,,,DS,20.0 ,5.65 ,133.2 ,,45.6 ,13.1 ,33.2 ,33.8 ,33.8 ,31.0 ,33.5 ,21.5 ,33.5 ,38.1 ,33.3 ,41.5 ,34.2 ,34.3 ,,,DS,27.5 ,24.4 ,25.6 ,3.19 ,11.2 ,0.04 ,0.05 ,16.16 ,-,5 ,517 ,0.50 ,17.34 ,4.79 ,1.84 ,0.03 ,16.41 ,""
2013/1/19 23:00,DS,-2111 ,0.002 ,35.0 ,205.7 ,,,DS,19.8 ,5.57 ,133.5 ,,45.5 ,13.1 ,33.1 ,33.7 ,33.8 ,30.9 ,33.4 ,21.4 ,33.4 ,38.0 ,33.2 ,41.5 ,34.0 ,34.3 ,,,DS,27.5 ,24.4 ,25.5 ,3.18 ,11.2 ,0.03 ,0.04 ,16.16 ,-,5 ,517 ,0.50 ,16.78 ,4.78 ,1.84 ,0.03 ,16.46 ,""
2013/1/20 5:00,DS,-2111 ,0.002 ,34.9 ,206.8 ,,,-54.0 ,19.7 ,5.58 ,133.0 ,,45.4 ,13.0 ,33.0 ,33.6 ,33.7 ,30.8 ,33.2 ,21.3 ,33.4 ,37.9 ,33.2 ,41.5 ,33.9 ,34.1 ,,,DS,27.4 ,24.4 ,25.5 ,3.17 ,11.2 ,0.03 ,0.03 ,16.16 ,-,5 ,517 ,0.50 ,17.81 ,4.78 ,1.84 ,0.03 ,16.17 ,""
2013/1/20 11:00,DS,-2111 ,0.002 ,34.8 ,208.0 ,,,DS,19.7 ,5.58 ,133.8 ,,45.4 ,13.0 ,33.0 ,33.5 ,33.6 ,30.7 ,33.2 ,21.3 ,33.3 ,37.9 ,33.1 ,41.5 ,33.9 ,34.1 ,,,DS,27.4 ,24.4 ,25.5 ,3.16 ,11.1 ,0.04 ,0.04 ,16.16 ,-,5 ,517 ,0.50 ,17.16 ,4.79 ,1.84 ,0.03 ,18.37 ,""
2013/1/20 17:00,DS,-2111 ,0.002 ,34.7 ,207.4 ,,,DS,19.8 ,5.54 ,133.7 ,,45.3 ,13.0 ,32.9 ,34.4 ,33.6 ,30.8 ,33.1 ,21.1 ,33.3 ,37.7 ,33.1 ,41.3 ,33.8 ,34.0 ,,,DS,27.3 ,24.4 ,25.5 ,3.16 ,11.2 ,0.05 ,0.05 ,16.16 ,-,5 ,517 ,0.50 ,16.31 ,4.78 ,1.84 ,0.03 ,16.46 ,""
2013/1/20 23:00,DS,-2111 ,0.002 ,34.7 ,208.1 ,,,DS,19.7 ,5.43 ,134.2 ,,45.3 ,13.0 ,32.9 ,33.6 ,33.5 ,30.7 ,33.1 ,21.1 ,33.2 ,37.7 ,33.0 ,41.2 ,33.8 ,33.9 ,,,DS,27.3 ,24.4 ,25.4 ,3.15 ,11.2 ,0.04 ,0.04 ,16.16 ,-,5 ,517 ,0.50 ,17.72 ,4.79 ,1.84 ,0.03 ,17.76 ,""
2013/1/21 5:00,DS,-2112 ,0.002 ,34.7 ,207.8 ,,,DS,19.9 ,5.49 ,134.1 ,,45.2 ,12.9 ,32.8 ,33.5 ,33.5 ,30.6 ,32.9 ,20.9 ,33.1 ,37.7 ,32.9 ,41.2 ,33.8 ,34.0 ,,,DS,27.2 ,24.3 ,25.4 ,3.14 ,11.2 ,0.03 ,0.04 ,16.16 ,-,5 ,517 ,0.50 ,17.53 ,4.79 ,1.84 ,0.03 ,15.97 ,""
2013/1/21 11:00,DS,-2111 ,0.002 ,34.7 ,201.5 ,,,DS,20.1 ,5.61 ,133.3 ,,45.2 ,12.9 ,32.8 ,34.1 ,33.5 ,30.6 ,33.0 ,20.9 ,33.2 ,37.6 ,32.9 ,41.2 ,33.8 ,34.0 ,,,DS,27.2 ,24.3 ,25.4 ,3.13 ,11.1 ,0.04 ,0.04 ,16.16 ,-,5 ,517 ,0.50 ,16.03 ,4.78 ,1.84 ,0.03 ,17.00 ,""
2013/1/21 17:00,DS,-2109 ,0.002 ,34.7 ,208.6 ,,,DS,20.3 ,5.90 ,133.5 ,,45.2 ,13.0 ,32.8 ,33.6 ,33.5 ,30.7 ,33.0 ,21.0 ,33.2 ,37.7 ,33.0 ,41.3 ,33.6 ,33.8 ,,,DS,27.2 ,24.3 ,25.4 ,3.13 ,11.2 ,0.04 ,0.04 ,16.16 ,-,5 ,517 ,0.50 ,17.16 ,4.79 ,1.84 ,0.03 ,16.76 ,""
2013/1/21 23:00,DS,-2110 ,0.002 ,34.7 ,205.8 ,,,DS,20.4 ,6.31 ,129.0 ,,45.2 ,13.0 ,32.8 ,34.2 ,33.5 ,30.6 ,33.0 ,21.0 ,33.1 ,37.6 ,32.9 ,41.2 ,33.8 ,33.9 ,,,DS,27.1 ,24.3 ,25.4 ,3.12 ,11.3 ,0.04 ,0.03 ,16.15 ,-,5 ,516 ,0.50 ,17.34 ,4.78 ,1.84 ,0.03 ,16.25 ,""
2013/1/22 5:00,DS,-2110 ,0.002 ,34.7 ,207.2 ,,,-150.8 ,20.6 ,6.91 ,129.1 ,,45.2 ,13.0 ,32.8 ,34.1 ,33.5 ,30.7 ,33.0 ,21.0 ,33.2 ,37.7 ,33.0 ,41.3 ,33.8 ,33.9 ,,,DS,27.1 ,24.3 ,25.4 ,3.12 ,11.4 ,0.03 ,0.03 ,16.15 ,-,5 ,516 ,0.50 ,19.03 ,4.79 ,1.84 ,0.03 ,16.04 ,""
2013/1/22 11:00,DS,-2110 ,0.005 ,34.5 ,207.3 ,,,DS,20.9 ,7.43 ,129.8 ,,45.1 ,12.9 ,32.8 ,34.1 ,33.4 ,30.6 ,32.9 ,21.0 ,33.1 ,37.6 ,32.9 ,41.2 ,33.8 ,33.9 ,,,DS,27.1 ,24.3 ,25.3 ,3.11 ,11.4 ,0.03 ,0.02 ,16.15 ,-,5 ,516 ,0.50 ,18.66 ,4.79 ,1.84 ,0.03 ,15.84 ,""
2013/1/22 17:00,DS,-2111 ,0.005 ,34.6 ,207.6 ,,,DS,21.3 ,7.37 ,128.4 ,,45.1 ,13.1 ,32.8 ,33.4 ,33.5 ,30.7 ,32.9 ,21.1 ,33.1 ,37.6 ,32.9 ,41.0 ,33.8 ,34.0 ,,,DS,27.0 ,24.2 ,25.3 ,3.11 ,11.7 ,0.03 ,0.03 ,16.15 ,-,7 ,516 ,0.50 ,18.75 ,4.77 ,1.84 ,0.03 ,16.60 ,""
2013/1/22 23:00,DS,-2111 ,0.005 ,34.6 ,208.0 ,,,DS,21.7 ,6.79 ,124.5 ,,45.2 ,13.0 ,32.8 ,33.4 ,33.5 ,30.7 ,33.0 ,21.3 ,33.2 ,37.6 ,33.0 ,41.0 ,33.7 ,33.9 ,,,DS,27.1 ,24.2 ,25.3 ,3.11 ,11.9 ,0.03 ,0.03 ,16.16 ,-,7 ,517 ,0.50 ,18.00 ,4.77 ,1.84 ,0.03 ,15.86 ,""
2013/1/23 5:00,DS,-2110 ,0.005 ,34.5 ,207.4 ,,,DS,22.1 ,6.45 ,122.6 ,,45.1 ,13.0 ,32.8 ,34.0 ,33.4 ,30.6 ,32.9 ,21.6 ,33.1 ,37.4 ,32.9 ,40.7 ,33.6 ,33.8 ,,,DS,27.0 ,24.1 ,25.3 ,3.10 ,12.1 ,0.03 ,0.03 ,16.16 ,-,6 ,517 ,0.50 ,18.28 ,4.79 ,1.84 ,0.03 ,16.46 ,""
2013/1/23 11:00,DS,-2110 ,0.004 ,34.5 ,205.9 ,,,DS,22.6 ,6.17 ,121.1 ,,45.1 ,12.9 ,32.8 ,33.8 ,33.4 ,30.4 ,32.9 ,22.2 ,33.0 ,37.4 ,32.8 ,40.4 ,33.6 ,33.8 ,,,DS,27.0 ,24.1 ,25.3 ,3.10 ,12.1 ,0.04 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,17.06 ,4.79 ,1.84 ,0.03 ,16.46 ,""
2013/1/23 17:00,DS,-2109 ,0.004 ,34.4 ,203.3 ,,,DS,23.0 ,6.32 ,118.6 ,,45.0 ,13.0 ,32.8 ,33.7 ,33.3 ,30.5 ,32.7 ,21.9 ,32.9 ,37.0 ,32.6 ,40.0 ,33.6 ,33.8 ,,,DS,27.0 ,24.1 ,25.2 ,3.09 ,12.1 ,0.04 ,0.04 ,16.17 ,-,5 ,518 ,0.50 ,18.28 ,4.77 ,1.84 ,0.03 ,16.60 ,""
2013/1/23 23:00,DS,-2111 ,0.004 ,34.3 ,203.1 ,,,DS,23.2 ,6.34 ,115.9 ,,44.9 ,12.9 ,32.7 ,33.6 ,33.2 ,30.3 ,32.6 ,22.1 ,32.8 ,37.0 ,32.5 ,39.7 ,33.4 ,33.5 ,,,DS,27.0 ,24.1 ,25.2 ,3.08 ,12.1 ,0.03 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,17.63 ,4.79 ,1.84 ,0.03 ,15.99 ,""
2013/1/24 5:00,DS,-2111 ,0.004 ,34.2 ,200.6 ,,,DS,23.4 ,6.43 ,114.6 ,,44.8 ,12.8 ,32.6 ,33.4 ,33.1 ,30.2 ,32.4 ,22.5 ,32.6 ,36.9 ,32.4 ,39.3 ,33.3 ,33.5 ,,,DS,26.9 ,24.1 ,25.2 ,3.07 ,12.1 ,0.03 ,0.02 ,16.18 ,-,5 ,519 ,0.50 ,19.13 ,4.79 ,1.85 ,0.03 ,15.61 ,""
2013/1/24 11:00,DS,-2110 ,0.003 ,34.1 ,197.9 ,,,DS,23.4 ,6.51 ,111.5 ,,44.7 ,12.8 ,32.4 ,33.3 ,33.0 ,30.0 ,32.2 ,22.2 ,32.4 ,36.8 ,32.2 ,39.0 ,33.1 ,33.3 ,,,DS,26.9 ,24.1 ,25.2 ,3.06 ,12.1 ,0.05 ,0.05 ,16.18 ,-,5 ,519 ,0.50 ,19.06 ,4.79 ,1.85 ,0.03 ,16.41 ,""
2013/1/24 17:00,DS,-2109 ,0.004 ,34.1 ,195.4 ,,,DS,23.8 ,6.91 ,111.7 ,,44.7 ,13.0 ,32.5 ,33.2 ,32.9 ,29.9 ,32.1 ,22.4 ,32.2 ,36.4 ,31.9 ,38.8 ,33.1 ,33.1 ,,,DS,26.9 ,24.0 ,25.2 ,3.06 ,12.3 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,20.81 ,4.68 ,1.98 ,0.03 ,16.89 ,""
2013/1/24 23:00,DS,-2110 ,0.004 ,33.8 ,194.7 ,,,DS,24.1 ,7.10 ,109.6 ,,44.6 ,13.0 ,32.3 ,33.0 ,32.8 ,29.6 ,31.9 ,23.0 ,32.1 ,36.3 ,31.9 ,38.4 ,32.9 ,33.1 ,,,DS,26.9 ,24.0 ,25.1 ,3.06 ,12.3 ,0.06 ,0.06 ,16.18 ,-,5 ,519 ,0.50 ,19.41 ,4.74 ,1.87 ,0.03 ,17.45 ,""
2013/1/25 5:00,DS,-2110 ,0.004 ,33.8 ,193.3 ,,,DS,24.4 ,7.47 ,107.1 ,,44.5 ,12.9 ,32.1 ,32.9 ,32.7 ,29.8 ,31.9 ,22.7 ,32.2 ,36.3 ,32.0 ,38.4 ,32.8 ,32.9 ,,,DS,26.9 ,24.0 ,25.1 ,3.06 ,12.5 ,0.06 ,0.05 ,16.18 ,-,5 ,519 ,0.50 ,19.31 ,4.73 ,1.85 ,0.03 ,16.46 ,""
2013/1/25 11:00,DS,-2109 ,0.005 ,33.7 ,190.6 ,,,DS,24.7 ,7.60 ,104.8 ,,44.4 ,12.9 ,32.1 ,32.8 ,32.6 ,29.7 ,31.7 ,22.3 ,31.8 ,35.8 ,31.6 ,37.9 ,32.7 ,32.8 ,,,DS,26.8 ,24.0 ,25.1 ,3.05 ,12.5 ,0.05 ,0.06 ,16.18 ,-,7 ,519 ,0.50 ,19.41 ,4.78 ,1.85 ,0.03 ,16.41 ,""
2013/1/25 17:00,DS,-2109 ,0.005 ,33.6 ,188.0 ,,,DS,25.1 ,7.14 ,102.3 ,,44.3 ,12.9 ,31.9 ,32.7 ,32.6 ,29.8 ,31.9 ,23.1 ,32.1 ,36.1 ,32.0 ,37.9 ,32.6 ,32.7 ,,,DS,26.9 ,24.0 ,25.1 ,3.04 ,12.5 ,0.05 ,0.04 ,16.18 ,-,7 ,519 ,0.50 ,19.88 ,4.78 ,1.85 ,0.03 ,16.15 ,""
2013/1/25 23:00,DS,-2111 ,0.005 ,33.6 ,186.2 ,,,DS,25.4 ,6.91 ,100.2 ,,44.3 ,12.9 ,31.9 ,32.6 ,32.5 ,29.7 ,31.8 ,23.4 ,32.1 ,36.0 ,31.9 ,37.7 ,32.5 ,32.7 ,,,DS,26.9 ,23.9 ,25.1 ,3.02 ,12.5 ,0.03 ,0.03 ,16.18 ,-,7 ,519 ,0.50 ,20.53 ,4.78 ,1.85 ,0.03 ,16.38 ,""
2013/1/26 5:00,DS,-2112 ,0.004 ,33.5 ,184.4 ,,,DS,25.6 ,7.02 ,98.3 ,,44.2 ,12.8 ,31.8 ,32.5 ,32.5 ,29.5 ,31.7 ,23.8 ,32.0 ,36.0 ,31.8 ,37.6 ,32.6 ,32.8 ,,,DS,26.9 ,23.9 ,25.0 ,3.01 ,12.4 ,0.02 ,0.02 ,16.18 ,-,7 ,519 ,0.50 ,20.44 ,4.78 ,1.84 ,0.03 ,16.46 ,""
2013/1/26 11:00,DS,-2111 ,0.004 ,33.4 ,181.6 ,,,-81.2 ,25.8 ,6.75 ,97.0 ,,44.1 ,12.8 ,31.7 ,32.4 ,32.4 ,29.4 ,31.4 ,23.5 ,31.7 ,35.6 ,31.5 ,37.3 ,32.5 ,32.6 ,,,DS,26.8 ,23.9 ,25.0 ,2.99 ,12.3 ,0.03 ,0.03 ,16.18 ,-,7 ,519 ,0.50 ,19.31 ,4.78 ,1.85 ,0.03 ,15.99 ,""
2013/1/26 17:00,DS,-2111 ,0.004 ,33.3 ,182.1 ,,,36.8 ,25.7 ,6.77 ,96.8 ,,44.1 ,12.6 ,31.7 ,32.4 ,32.3 ,29.4 ,31.4 ,23.2 ,31.6 ,35.4 ,31.4 ,37.1 ,32.2 ,32.4 ,,,DS,26.7 ,23.9 ,25.0 ,2.98 ,12.1 ,0.03 ,0.03 ,16.18 ,-,7 ,519 ,0.50 ,19.97 ,4.78 ,1.85 ,0.02 ,15.99 ,""
2013/1/26 23:00,DS,-2113 ,0.004 ,33.2 ,181.2 ,,,65.2 ,25.6 ,6.89 ,96.1 ,,43.9 ,12.6 ,31.6 ,32.2 ,32.2 ,29.2 ,31.1 ,23.1 ,31.3 ,35.0 ,31.0 ,36.6 ,32.2 ,32.3 ,,,DS,26.6 ,23.9 ,25.0 ,2.96 ,11.9 ,0.03 ,0.02 ,16.18 ,-,7 ,519 ,0.50 ,19.88 ,4.78 ,1.85 ,0.02 ,15.81 ,""
2013/1/27 5:00,DS,-2113 ,0.003 ,33.1 ,178.7 ,,,54.5 ,25.4 ,6.18 ,95.8 ,,43.9 ,12.6 ,31.4 ,32.2 ,32.1 ,29.3 ,31.2 ,23.3 ,31.5 ,35.3 ,31.3 ,36.8 ,32.2 ,32.4 ,,,DS,26.7 ,23.9 ,25.0 ,2.95 ,11.9 ,0.03 ,0.03 ,16.18 ,-,7 ,519 ,0.50 ,19.03 ,4.79 ,1.85 ,0.02 ,15.79 ,""
2013/1/27 11:00,DS,-2111 ,0.003 ,33.0 ,180.6 ,,,115.5 ,25.2 ,5.77 ,96.2 ,,43.8 ,12.4 ,31.3 ,32.0 ,32.0 ,29.0 ,31.0 ,22.6 ,31.2 ,35.0 ,30.9 ,36.4 ,32.0 ,32.1 ,,,DS,26.5 ,23.8 ,24.9 ,2.93 ,11.8 ,0.04 ,0.04 ,16.18 ,-,6 ,519 ,0.50 ,20.06 ,4.78 ,1.84 ,0.02 ,15.99 ,""
2013/1/27 17:00,DS,-2111 ,0.003 ,32.9 ,180.4 ,,,107.0 ,24.9 ,5.75 ,96.9 ,,43.7 ,12.5 ,31.3 ,31.9 ,31.9 ,28.9 ,30.9 ,22.5 ,31.0 ,34.9 ,30.7 ,36.6 ,31.9 ,32.1 ,,,DS,26.4 ,23.8 ,24.9 ,2.92 ,11.8 ,0.05 ,0.05 ,16.18 ,-,6 ,519 ,0.50 ,18.75 ,4.78 ,1.85 ,0.02 ,15.99 ,""
2013/1/27 23:00,DS,-2112 ,0.003 ,32.9 ,180.9 ,,,113.3 ,24.8 ,5.76 ,97.2 ,,43.6 ,12.5 ,31.2 ,31.9 ,31.8 ,28.9 ,31.0 ,22.7 ,31.3 ,35.1 ,31.0 ,36.9 ,31.9 ,32.1 ,,,DS,26.5 ,23.8 ,24.9 ,2.91 ,11.8 ,0.03 ,0.03 ,16.18 ,-,6 ,519 ,0.50 ,19.59 ,4.78 ,1.85 ,0.02 ,15.91 ,""
2013/1/28 5:00,DS,-2112 ,0.003 ,32.8 ,179.4 ,,,125.4 ,24.6 ,6.06 ,97.8 ,,43.6 ,12.4 ,31.2 ,31.9 ,31.8 ,28.9 ,30.9 ,22.0 ,31.1 ,35.1 ,30.9 ,36.8 ,31.8 ,32.0 ,,,DS,26.4 ,23.8 ,24.9 ,2.89 ,11.7 ,0.03 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,20.16 ,4.78 ,1.85 ,0.02 ,15.34 ,""
2013/1/28 11:00,DS,-2111 ,0.003 ,32.8 ,181.9 ,,,127.7 ,24.4 ,5.94 ,98.3 ,,43.5 ,12.3 ,31.1 ,31.8 ,31.7 ,28.8 ,30.9 ,22.0 ,31.1 ,35.1 ,30.9 ,36.8 ,31.7 ,31.8 ,,,DS,26.4 ,23.8 ,24.8 ,2.88 ,11.6 ,0.04 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,19.03 ,4.78 ,1.85 ,0.02 ,15.21 ,""
2013/1/28 17:00,DS,-2110 ,0.003 ,32.7 ,182.8 ,,,140.2 ,24.2 ,5.87 ,98.8 ,,43.5 ,12.5 ,31.0 ,31.8 ,31.6 ,28.8 ,30.9 ,21.9 ,31.1 ,35.1 ,30.9 ,36.8 ,31.7 ,31.8 ,,,DS,26.4 ,23.8 ,24.8 ,2.87 ,11.6 ,0.07 ,0.06 ,16.18 ,-,5 ,519 ,0.50 ,18.84 ,4.78 ,1.85 ,0.02 ,15.66 ,""
2013/1/28 23:00,DS,-2111 ,0.003 ,32.7 ,183.4 ,,,155.8 ,24.2 ,5.67 ,98.8 ,,43.5 ,12.6 ,31.0 ,31.7 ,31.5 ,28.7 ,30.7 ,21.7 ,30.9 ,34.8 ,30.6 ,36.5 ,31.7 ,31.8 ,,,DS,26.3 ,23.8 ,24.8 ,2.87 ,11.7 ,0.06 ,0.05 ,16.18 ,-,5 ,519 ,0.50 ,18.94 ,4.78 ,1.85 ,0.02 ,16.30 ,""
2013/1/29 5:00,DS,-2112 ,0.003 ,32.6 ,184.6 ,,,162.4 ,24.2 ,5.68 ,99.1 ,,43.4 ,12.5 ,30.9 ,31.6 ,31.5 ,28.6 ,30.7 ,21.7 ,30.8 ,34.7 ,30.5 ,36.4 ,31.5 ,31.6 ,,,DS,26.2 ,23.7 ,24.8 ,2.85 ,11.6 ,0.05 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,19.50 ,4.78 ,1.85 ,0.02 ,15.29 ,""
2013/1/29 11:00,DS,-2111 ,0.003 ,32.5 ,184.8 ,,,173.6 ,24.2 ,5.62 ,98.8 ,,43.4 ,12.5 ,30.9 ,31.6 ,31.5 ,28.6 ,30.7 ,21.8 ,30.9 ,34.8 ,30.6 ,36.5 ,31.6 ,31.7 ,,,DS,26.3 ,23.6 ,24.8 ,2.84 ,11.6 ,0.06 ,0.05 ,16.18 ,-,5 ,519 ,0.50 ,18.56 ,4.78 ,1.85 ,0.02 ,15.09 ,""
2013/1/29 17:00,DS,-2110 ,0.003 ,32.5 ,185.3 ,,,167.3 ,24.2 ,5.60 ,98.1 ,,43.3 ,12.5 ,30.9 ,31.6 ,31.5 ,28.6 ,30.7 ,21.8 ,30.8 ,34.8 ,30.6 ,36.5 ,31.5 ,31.6 ,,,DS,26.2 ,23.6 ,24.8 ,3.16 ,11.6 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,19.03 ,4.74 ,1.85 ,0.02 ,14.78 ,""
2013/1/29 23:00,DS,-2111 ,0.003 ,32.5 ,185.4 ,,,173.6 ,24.4 ,5.65 ,97.6 ,,43.3 ,12.5 ,30.8 ,31.5 ,31.4 ,28.5 ,30.6 ,21.8 ,30.8 ,34.7 ,30.6 ,36.4 ,31.5 ,31.6 ,,,DS,26.2 ,23.6 ,24.7 ,3.16 ,11.7 ,0.06 ,0.05 ,16.18 ,-,5 ,519 ,0.50 ,19.13 ,4.74 ,1.85 ,0.02 ,14.80 ,""
2013/1/30 5:00,DS,-2111 ,0.003 ,32.4 ,185.7 ,,,172.2 ,24.4 ,5.88 ,95.4 ,,43.2 ,12.5 ,30.8 ,31.5 ,31.4 ,28.5 ,30.6 ,21.9 ,30.8 ,34.7 ,30.5 ,36.3 ,31.5 ,31.7 ,,,DS,26.2 ,23.6 ,24.7 ,3.15 ,11.6 ,0.05 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,18.00 ,4.74 ,1.85 ,0.02 ,15.34 ,""
2013/1/30 11:00,DS,-2110 ,0.003 ,32.4 ,185.7 ,,,173.5 ,24.5 ,5.70 ,93.4 ,,43.2 ,12.5 ,30.7 ,31.4 ,31.3 ,28.5 ,30.5 ,21.8 ,30.6 ,34.5 ,30.4 ,36.1 ,31.4 ,31.6 ,,,DS,26.1 ,23.6 ,24.6 ,3.14 ,11.6 ,0.06 ,0.06 ,16.18 ,-,5 ,519 ,0.50 ,18.47 ,4.74 ,1.84 ,0.02 ,14.83 ,""
2013/1/30 17:00,DS,DS,0.003 ,32.3 ,186.3 ,,,172.7 ,24.5 ,5.51 ,92.8 ,,43.2 ,12.5 ,30.7 ,31.4 ,31.3 ,28.5 ,30.5 ,21.8 ,30.6 ,34.4 ,30.3 ,36.0 ,31.4 ,31.6 ,,,DS,26.1 ,23.6 ,24.6 ,3.13 ,11.6 ,0.07 ,0.06 ,16.18 ,-,5 ,519 ,0.50 ,19.00 ,4.74 ,1.85 ,0.02 ,14.97 ,""
2013/1/30 23:00,DS,DS,0.003 ,32.3 ,187.1 ,,,168.9 ,24.6 ,5.21 ,92.1 ,,43.1 ,12.4 ,30.7 ,31.4 ,31.3 ,28.5 ,30.5 ,21.8 ,30.6 ,34.4 ,30.3 ,35.8 ,31.4 ,31.6 ,,,DS,26.0 ,23.6 ,24.6 ,3.12 ,11.6 ,0.06 ,0.05 ,16.18 ,-,5 ,519 ,0.50 ,19.41 ,4.74 ,1.86 ,0.02 ,15.69 ,""
2013/1/31 5:00,DS,DS,0.003 ,32.2 ,188.0 ,,,172.0 ,24.7 ,5.07 ,91.4 ,,43.1 ,12.4 ,30.6 ,31.4 ,31.2 ,28.4 ,30.4 ,21.8 ,30.5 ,34.3 ,30.3 ,35.7 ,31.2 ,31.3 ,,,DS,26.0 ,23.6 ,24.6 ,3.11 ,11.5 ,0.05 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,18.28 ,4.74 ,1.85 ,0.03 ,15.51 ,""
2013/1/31 11:00,DS,-2109 ,0.003 ,32.2 ,188.1 ,,,170.5 ,24.6 ,5.03 ,91.0 ,,43.0 ,12.3 ,30.6 ,31.3 ,31.2 ,28.4 ,30.3 ,21.8 ,30.5 ,34.3 ,30.3 ,35.6 ,31.3 ,31.5 ,,,DS,26.0 ,23.6 ,24.6 ,3.10 ,11.4 ,0.06 ,0.06 ,16.18 ,-,5 ,519 ,0.50 ,17.81 ,4.74 ,1.85 ,0.03 ,15.14 ,""
2013/1/31 17:00,DS,-2108 ,0.003 ,32.2 ,189.1 ,,,172.2 ,24.7 ,5.23 ,91.1 ,,43.0 ,12.4 ,30.6 ,31.3 ,31.2 ,28.5 ,30.3 ,21.5 ,30.4 ,34.0 ,30.2 ,35.5 ,31.3 ,31.4 ,,,DS,25.9 ,23.6 ,24.6 ,3.10 ,11.5 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,18.19 ,4.74 ,1.85 ,0.03 ,15.34 ,""
2013/1/31 23:00,DS,-2110 ,0.003 ,32.2 ,189.8 ,,,169.4 ,24.7 ,5.23 ,91.2 ,,43.0 ,12.4 ,30.5 ,31.2 ,31.1 ,28.5 ,30.3 ,21.5 ,30.4 ,34.0 ,30.2 ,35.4 ,31.1 ,31.3 ,,,DS,25.9 ,23.6 ,24.6 ,3.09 ,11.6 ,0.07 ,0.06 ,16.18 ,-,5 ,519 ,0.50 ,17.63 ,4.74 ,1.85 ,0.03 ,14.56 ,""
2013/2/1 5:00,DS,-2111 ,0.003 ,32.1 ,189.8 ,,,171.1 ,24.7 ,5.51 ,90.9 ,,43.0 ,12.4 ,30.5 ,31.2 ,31.1 ,29.0 ,30.2 ,21.5 ,30.4 ,33.9 ,30.1 ,35.4 ,31.2 ,31.3 ,,,DS,25.9 ,23.6 ,24.5 ,3.08 ,11.5 ,0.06 ,0.06 ,16.18 ,-,5 ,519 ,0.50 ,18.00 ,4.74 ,1.85 ,0.03 ,14.90 ,""
2013/2/1 11:00,DS,-2109 ,0.003 ,32.1 ,190.7 ,,,173.2 ,24.6 ,5.65 ,90.7 ,,42.9 ,12.3 ,30.5 ,31.1 ,31.0 ,28.6 ,30.1 ,21.4 ,30.3 ,33.8 ,30.0 ,35.2 ,31.2 ,31.4 ,,,DS,25.9 ,23.6 ,24.5 ,3.07 ,11.5 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,18.02 ,4.74 ,1.86 ,0.03 ,14.52 ,""
2013/2/1 17:00,DS,-2109 ,0.003 ,32.1 ,190.6 ,,,171.8 ,24.6 ,6.18 ,90.3 ,,42.9 ,12.3 ,30.5 ,31.2 ,31.1 ,28.6 ,30.3 ,21.6 ,30.5 ,34.1 ,30.3 ,35.6 ,31.2 ,31.3 ,,,DS,26.0 ,23.5 ,24.5 ,3.08 ,11.6 ,0.08 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,18.56 ,4.72 ,1.85 ,0.03 ,14.78 ,""
2013/2/1 23:00,DS,-2109 ,0.004 ,32.1 ,190.4 ,,,173.6 ,24.7 ,6.79 ,90.0 ,,42.9 ,12.5 ,30.5 ,31.2 ,31.1 ,28.7 ,30.3 ,21.7 ,30.5 ,34.1 ,30.3 ,35.5 ,31.1 ,31.3 ,,,DS,26.0 ,23.5 ,24.4 ,3.09 ,12.0 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,18.84 ,4.74 ,1.86 ,0.03 ,14.83 ,""
2013/2/2 5:00,DS,-2108 ,0.004 ,32.1 ,190.8 ,,,175.6 ,24.7 ,7.45 ,89.6 ,,42.9 ,12.5 ,30.5 ,31.2 ,31.2 ,28.7 ,30.3 ,21.7 ,30.6 ,34.1 ,30.4 ,35.6 ,31.2 ,31.4 ,,,DS,26.0 ,23.5 ,24.4 ,3.10 ,12.5 ,0.07 ,0.07 ,16.18 ,-,6 ,519 ,0.50 ,19.59 ,4.74 ,1.85 ,0.03 ,14.68 ,""
2013/2/2 11:00,DS,-2107 ,0.005 ,32.2 ,191.4 ,,,175.2 ,25.0 ,7.57 ,89.6 ,,42.9 ,12.6 ,30.6 ,31.3 ,31.2 ,28.7 ,30.3 ,21.7 ,30.6 ,34.1 ,30.4 ,35.6 ,31.3 ,31.5 ,,,DS,26.0 ,23.5 ,24.4 ,3.12 ,12.9 ,0.07 ,0.07 ,16.18 ,-,6 ,519 ,0.50 ,19.78 ,4.74 ,1.85 ,0.03 ,14.71 ,""
2013/2/2 17:00,DS,-2107 ,0.005 ,32.2 ,192.5 ,,,180.8 ,25.3 ,7.77 ,89.8 ,,42.9 ,12.6 ,30.7 ,31.3 ,31.2 ,28.8 ,30.4 ,22.2 ,30.6 ,33.9 ,30.3 ,35.5 ,31.2 ,31.4 ,,,DS,26.0 ,23.4 ,24.4 ,3.13 ,13.6 ,0.07 ,0.07 ,16.18 ,-,6 ,519 ,0.50 ,19.59 ,4.74 ,1.85 ,0.03 ,15.02 ,""
2013/2/2 23:00,DS,-2107 ,0.005 ,32.3 ,192.2 ,,,181.4 ,25.4 ,7.32 ,90.9 ,,43.0 ,12.6 ,30.8 ,31.4 ,31.4 ,29.0 ,30.5 ,22.4 ,30.7 ,34.0 ,30.5 ,35.6 ,31.4 ,31.5 ,,,DS,26.0 ,23.4 ,24.4 ,3.13 ,14.0 ,0.07 ,0.07 ,16.18 ,-,6 ,519 ,0.50 ,19.69 ,4.74 ,1.85 ,0.03 ,14.52 ,""
2013/2/3 5:00,DS,-2109 ,0.005 ,32.4 ,192.7 ,,,180.8 ,25.7 ,6.84 ,93.3 ,,43.0 ,12.6 ,30.8 ,31.5 ,31.4 ,29.1 ,30.6 ,22.6 ,30.9 ,34.1 ,30.6 ,35.6 ,31.5 ,31.7 ,,,DS,26.1 ,23.3 ,24.4 ,3.12 ,14.1 ,0.07 ,0.07 ,16.18 ,-,6 ,519 ,0.50 ,19.78 ,4.74 ,1.85 ,0.03 ,14.45 ,""
2013/2/3 11:00,DS,-2108 ,0.004 ,32.5 ,193.9 ,,,177.6 ,25.9 ,6.45 ,93.4 ,,43.0 ,12.6 ,30.9 ,31.5 ,31.5 ,29.1 ,30.6 ,22.5 ,30.8 ,34.1 ,30.6 ,35.6 ,31.6 ,31.7 ,,,DS,26.0 ,23.3 ,24.4 ,3.09 ,14.0 ,0.07 ,0.07 ,16.18 ,-,6 ,519 ,0.50 ,18.84 ,4.74 ,1.85 ,0.03 ,14.17 ,""
2013/2/3 17:00,DS,-2107 ,0.004 ,32.5 ,195.6 ,,,183.0 ,26.0 ,6.35 ,93.7 ,,43.1 ,12.6 ,31.0 ,31.6 ,31.6 ,29.1 ,30.7 ,22.6 ,30.9 ,34.2 ,30.7 ,35.7 ,31.6 ,31.8 ,,,DS,26.0 ,23.3 ,24.3 ,3.08 ,13.9 ,0.07 ,0.07 ,16.18 ,-,6 ,519 ,0.50 ,18.66 ,4.74 ,1.85 ,0.03 ,16.12 ,""
2013/2/3 23:00,DS,-2108 ,0.004 ,32.6 ,198.5 ,,,180.2 ,26.1 ,6.52 ,94.5 ,,43.2 ,12.6 ,31.1 ,31.7 ,31.7 ,29.2 ,30.8 ,22.7 ,31.0 ,34.3 ,30.8 ,35.8 ,31.9 ,32.2 ,,,DS,26.0 ,23.3 ,24.3 ,3.05 ,13.6 ,0.06 ,0.05 ,16.18 ,-,6 ,519 ,0.50 ,19.50 ,4.74 ,1.85 ,0.02 ,14.38 ,""
2013/2/4 5:00,DS,-2109 ,0.004 ,32.7 ,200.3 ,,,176.3 ,26.1 ,6.76 ,95.4 ,,43.2 ,12.6 ,31.1 ,31.8 ,31.7 ,29.3 ,30.9 ,22.7 ,31.1 ,34.4 ,30.9 ,36.0 ,31.9 ,32.1 ,,,DS,26.0 ,23.3 ,24.3 ,3.04 ,13.5 ,0.05 ,0.05 ,16.18 ,-,6 ,519 ,0.50 ,19.50 ,4.74 ,1.85 ,0.02 ,14.83 ,""
2013/2/4 11:00,DS,-2109 ,0.004 ,32.7 ,203.2 ,,,176.7 ,25.9 ,7.16 ,96.3 ,,43.2 ,12.6 ,31.2 ,31.9 ,31.8 ,29.3 ,30.9 ,22.7 ,31.2 ,34.4 ,30.9 ,35.9 ,31.9 ,32.2 ,,,DS,26.0 ,23.3 ,24.3 ,3.02 ,13.2 ,0.04 ,0.03 ,16.18 ,-,6 ,519 ,0.50 ,19.13 ,4.74 ,1.85 ,0.02 ,15.09 ,""
2013/2/4 17:00,DS,-2107 ,0.005 ,32.8 ,205.3 ,,,175.6 ,25.9 ,7.78 ,97.2 ,,43.2 ,12.6 ,31.3 ,32.0 ,31.8 ,29.3 ,31.0 ,22.7 ,31.3 ,34.6 ,31.0 ,36.1 ,32.1 ,32.3 ,,,DS,26.0 ,23.3 ,24.3 ,3.01 ,13.1 ,0.06 ,0.05 ,16.18 ,-,6 ,519 ,0.50 ,19.41 ,4.74 ,1.85 ,0.02 ,15.58 ,""
2013/2/4 23:00,DS,-2107 ,0.005 ,32.9 ,209.1 ,,,181.6 ,25.8 ,7.59 ,98.0 ,,43.3 ,12.6 ,31.4 ,32.1 ,31.9 ,29.4 ,31.1 ,22.8 ,31.4 ,34.7 ,31.1 ,36.1 ,32.1 ,32.3 ,,,DS,26.0 ,23.3 ,24.3 ,3.01 ,13.2 ,0.06 ,0.06 ,16.18 ,-,7 ,519 ,0.50 ,19.31 ,4.74 ,1.85 ,0.02 ,15.09 ,""
2013/2/5 5:00,DS,-2107 ,0.005 ,32.9 ,212.7 ,,,183.4 ,25.7 ,6.88 ,98.3 ,,43.3 ,12.6 ,31.4 ,32.1 ,32.0 ,29.5 ,31.2 ,22.8 ,31.4 ,34.8 ,31.2 ,36.0 ,32.2 ,32.5 ,,,DS,26.1 ,23.3 ,24.3 ,3.00 ,13.3 ,0.06 ,0.05 ,16.18 ,-,7 ,519 ,0.50 ,19.50 ,4.74 ,1.85 ,0.02 ,14.80 ,""
2013/2/5 11:00,DS,-2108 ,0.005 ,33.0 ,215.6 ,,,184.3 ,25.5 ,6.39 ,98.8 ,,43.4 ,12.6 ,31.5 ,32.2 ,32.1 ,29.6 ,31.3 ,22.9 ,31.5 ,34.8 ,31.3 ,36.1 ,32.1 ,32.2 ,,,DS,26.1 ,23.3 ,24.2 ,2.98 ,13.2 ,-,0.05 ,16.18 ,-,7 ,519 ,0.50 ,19.31 ,4.74 ,1.86 ,0.02 ,15.14 ,""
2013/2/5 17:00,DS,-2108 ,0.004 ,33.1 ,216.5 ,,,184.2 ,25.5 ,6.34 ,98.9 ,,43.5 ,12.7 ,31.5 ,32.2 ,32.1 ,29.6 ,31.3 ,22.9 ,31.6 ,34.9 ,31.4 ,36.2 ,32.3 ,32.5 ,,,DS,26.1 ,23.3 ,24.2 ,2.97 ,13.1 ,0.07 ,0.07 ,16.18 ,-,6 ,519 ,0.50 ,18.09 ,4.74 ,1.85 ,0.02 ,14.40 ,""
2013/2/5 23:00,DS,-2109 ,0.004 ,33.2 ,218.8 ,,,182.8 ,25.6 ,6.58 ,99.2 ,,43.5 ,12.7 ,31.6 ,32.2 ,32.2 ,29.6 ,31.4 ,23.1 ,31.6 ,35.0 ,31.4 ,36.3 ,32.4 ,32.7 ,,,DS,26.1 ,23.3 ,24.2 ,2.95 ,13.1 ,0.05 ,0.05 ,16.18 ,-,6 ,519 ,0.50 ,18.84 ,4.74 ,1.85 ,0.02 ,14.61 ,""
2013/2/6 5:00,DS,-2109 ,0.004 ,33.2 ,220.0 ,,,177.5 ,25.4 ,6.75 ,99.8 ,,43.5 ,12.7 ,31.7 ,32.3 ,32.2 ,29.7 ,31.4 ,23.1 ,31.7 ,35.0 ,31.4 ,36.2 ,32.4 ,32.7 ,,,DS,26.1 ,23.3 ,24.2 ,2.93 ,13.0 ,0.04 ,0.03 ,16.18 ,-,6 ,519 ,0.50 ,19.78 ,4.74 ,1.85 ,0.02 ,14.75 ,""
2013/2/6 11:00,DS,-2111 ,0.004 ,33.3 ,220.8 ,,,179.0 ,25.3 ,7.03 ,100.0 ,,43.6 ,12.6 ,31.7 ,32.3 ,32.3 ,29.8 ,31.5 ,23.1 ,31.7 ,35.1 ,31.5 ,36.5 ,32.6 ,32.8 ,,,DS,26.1 ,23.2 ,24.2 ,2.92 ,12.7 ,-,0.02 ,16.20 ,-,6 ,520 ,0.50 ,18.28 ,4.74 ,1.85 ,0.02 ,18.76 ,""
2013/2/6 17:00,DS,-2109 ,0.004 ,33.3 ,220.0 ,,,180.4 ,25.3 ,7.12 ,100.0 ,,43.6 ,12.6 ,31.7 ,32.4 ,32.3 ,29.7 ,31.5 ,23.2 ,31.8 ,35.1 ,31.5 ,36.6 ,32.6 ,32.9 ,,,DS,26.1 ,23.2 ,24.2 ,2.90 ,12.5 ,0.03 ,0.03 ,16.74 ,-,6 ,520 ,0.50 ,19.31 ,4.72 ,1.85 ,0.02 ,14.52 ,""
2013/2/6 23:00,DS,-2110 ,0.004 ,33.4 ,220.2 ,,,187.5 ,25.5 ,6.84 ,100.3 ,,43.6 ,12.6 ,31.8 ,32.4 ,32.4 ,29.8 ,31.5 ,23.1 ,31.8 ,35.1 ,31.5 ,36.5 ,32.7 ,32.8 ,,,DS,26.1 ,23.2 ,24.1 ,2.89 ,12.5 ,0.04 ,0.04 ,16.74 ,-,6 ,520 ,0.50 ,19.41 ,4.72 ,1.85 ,0.02 ,14.59 ,""
2013/2/7 5:00,DS,-2109 ,0.004 ,33.4 ,220.7 ,,,192.1 ,25.7 ,6.99 ,100.4 ,,43.7 ,12.6 ,31.8 ,32.5 ,32.4 ,29.8 ,31.6 ,23.2 ,31.8 ,35.2 ,31.6 ,36.6 ,32.6 ,32.6 ,,,DS,26.1 ,23.2 ,24.1 ,2.88 ,12.3 ,0.04 ,0.04 ,16.74 ,-,6 ,520 ,0.50 ,20.34 ,4.72 ,1.85 ,0.02 ,14.26 ,""
2013/2/7 11:00,DS,-2108 ,0.004 ,33.4 ,221.7 ,,,193.0 ,25.6 ,7.47 ,101.0 ,,43.7 ,12.6 ,31.9 ,32.5 ,32.4 ,29.8 ,31.6 ,23.2 ,31.9 ,35.2 ,31.6 ,36.6 ,32.7 ,33.0 ,,,DS,26.1 ,23.2 ,24.1 ,2.87 ,12.3 ,0.04 ,-,16.74 ,-,7 ,520 ,0.50 ,19.41 ,4.73 ,1.85 ,0.02 ,14.78 ,""
2013/2/7 17:00,DS,-2108 ,0.005 ,33.5 ,220.6 ,,,197.1 ,25.4 ,7.78 ,101.8 ,,43.7 ,12.7 ,31.9 ,32.6 ,32.5 ,29.9 ,31.7 ,23.5 ,32.0 ,35.3 ,31.7 ,37.1 ,32.7 ,32.8 ,,,DS,26.1 ,23.2 ,24.1 ,2.88 ,12.4 ,0.06 ,0.06 ,16.72 ,-,7 ,519 ,0.50 ,20.25 ,4.73 ,1.85 ,0.02 ,14.59 ,""
2013/2/7 23:00,DS,-2108 ,0.005 ,33.5 ,223.1 ,,,200.8 ,25.5 ,7.71 ,103.0 ,,43.7 ,12.7 ,32.0 ,32.6 ,32.5 ,29.9 ,31.8 ,23.4 ,32.0 ,35.4 ,31.7 ,36.9 ,32.8 ,33.1 ,,,DS,26.1 ,23.2 ,24.1 ,2.87 ,12.6 ,0.06 ,0.06 ,16.72 ,-,7 ,519 ,0.50 ,19.50 ,4.72 ,1.84 ,0.02 ,14.47 ,""
2013/2/8 5:00,DS,-2108 ,0.005 ,33.5 ,223.2 ,,,201.0 ,25.6 ,7.54 ,104.3 ,,43.8 ,12.7 ,32.0 ,32.7 ,32.6 ,29.9 ,31.8 ,23.3 ,32.0 ,35.4 ,31.7 ,36.8 ,32.8 ,32.9 ,,,DS,26.1 ,23.2 ,24.1 ,2.86 ,12.6 ,0.04 ,0.05 ,16.72 ,-,7 ,519 ,0.50 ,20.44 ,4.72 ,1.85 ,0.02 ,15.76 ,""
2013/2/8 11:00,DS,-2110 ,0.005 ,33.5 ,224.3 ,,,201.8 ,25.3 ,6.84 ,106.1 ,,43.8 ,12.7 ,32.0 ,32.7 ,32.6 ,29.9 ,31.9 ,23.2 ,32.0 ,35.5 ,31.7 ,37.2 ,32.8 ,32.9 ,,,DS,26.1 ,23.1 ,24.1 ,2.84 ,12.6 ,0.03 ,-,16.72 ,-,7 ,519 ,0.50 ,19.50 ,4.72 ,1.85 ,0.02 ,16.15 ,""
2013/2/8 17:00,DS,-2109 ,0.004 ,33.6 ,226.4 ,,,203.7 ,25.1 ,6.54 ,107.6 ,,43.8 ,12.7 ,32.0 ,32.7 ,32.6 ,29.9 ,31.9 ,23.1 ,32.1 ,35.6 ,31.8 ,37.4 ,32.8 ,32.9 ,,,DS,26.1 ,23.1 ,24.1 ,2.82 ,12.4 ,0.05 ,0.04 ,16.71 ,-,7 ,518 ,0.50 ,19.40 ,4.72 ,1.85 ,0.02 ,14.71 ,""
2013/2/8 23:00,DS,-2111 ,0.004 ,33.6 ,228.7 ,,,203.2 ,25.0 ,6.13 ,109.4 ,,43.8 ,12.6 ,32.0 ,32.7 ,32.6 ,29.8 ,31.9 ,22.9 ,32.1 ,35.6 ,31.8 ,43.9 ,32.9 ,33.2 ,,,DS,26.1 ,23.1 ,24.1 ,2.81 ,12.3 ,0.04 ,0.03 ,16.72 ,-,6 ,519 ,0.50 ,19.97 ,4.73 ,1.86 ,0.02 ,14.19 ,""
2013/2/9 5:00,DS,-2111 ,0.004 ,33.6 ,230.3 ,,,207.6 ,24.7 ,6.07 ,111.0 ,,43.8 ,12.6 ,32.0 ,32.8 ,32.5 ,29.8 ,31.9 ,22.7 ,32.0 ,35.6 ,31.7 ,50.1 ,32.8 ,33.1 ,,,DS,26.1 ,23.1 ,24.1 ,2.79 ,12.1 ,0.03 ,0.02 ,16.72 ,-,6 ,519 ,0.50 ,19.78 ,4.72 ,1.85 ,0.02 ,14.29 ,""
2013/2/9 11:00,DS,-2109 ,0.003 ,33.6 ,232.2 ,,,217.8 ,24.5 ,5.87 ,112.8 ,,43.9 ,12.6 ,32.1 ,32.8 ,32.5 ,29.8 ,31.9 ,22.5 ,32.0 ,35.8 ,31.7 ,50.9 ,32.9 ,33.1 ,,,DS,26.1 ,23.1 ,24.0 ,2.77 ,11.9 ,0.04 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.72 ,1.85 ,0.02 ,14.17 ,""
2013/2/9 17:00,DS,-2109 ,0.003 ,33.6 ,234.4 ,,,204.9 ,24.2 ,5.93 ,114.5 ,,43.9 ,12.6 ,32.0 ,32.8 ,32.5 ,29.6 ,32.0 ,23.1 ,32.1 ,35.9 ,31.8 ,52.1 ,32.8 ,32.9 ,,,DS,26.1 ,23.1 ,24.0 ,2.76 ,11.8 ,0.06 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,18.84 ,4.72 ,1.85 ,0.02 ,14.24 ,""
2013/2/9 23:00,DS,-2110 ,0.003 ,33.6 ,239.2 ,,,207.0 ,23.9 ,5.89 ,115.3 ,,43.9 ,12.6 ,32.1 ,32.8 ,32.5 ,29.6 ,32.0 ,22.9 ,32.1 ,35.9 ,31.8 ,52.8 ,32.8 ,32.9 ,,,DS,26.0 ,23.0 ,24.0 ,2.75 ,11.7 ,0.04 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,19.59 ,4.72 ,1.85 ,0.02 ,14.24 ,""
2013/2/10 5:00,DS,-2111 ,0.003 ,33.6 ,242.7 ,,,208.9 ,23.6 ,6.17 ,117.2 ,,43.8 ,12.6 ,32.0 ,32.8 ,32.5 ,29.4 ,32.1 ,22.2 ,32.1 ,36.3 ,31.8 ,52.4 ,32.7 ,32.8 ,,,DS,26.0 ,23.0 ,24.0 ,2.73 ,11.6 ,0.04 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,19.50 ,4.72 ,1.85 ,0.02 ,13.83 ,""
2013/2/10 11:00,DS,-2109 ,0.004 ,33.6 ,244.7 ,,,209.9 ,23.3 ,6.28 ,119.2 ,,43.9 ,12.6 ,32.1 ,32.8 ,32.4 ,28.2 ,32.1 ,24.6 ,32.1 ,37.4 ,31.8 ,51.9 ,32.9 ,33.1 ,,,DS,26.1 ,23.0 ,24.0 ,2.72 ,11.5 ,0.05 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,18.09 ,4.72 ,1.85 ,0.02 ,13.81 ,""
2013/2/10 17:00,DS,-2108 ,0.004 ,33.6 ,248.0 ,,,212.7 ,22.8 ,6.39 ,118.8 ,,43.9 ,12.6 ,32.0 ,32.8 ,32.4 ,29.6 ,32.1 ,22.7 ,32.1 ,35.9 ,31.8 ,52.1 ,32.8 ,32.9 ,,,DS,26.1 ,23.0 ,24.0 ,2.72 ,11.5 ,0.05 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,18.75 ,4.72 ,1.85 ,0.03 ,13.88 ,""
2013/2/10 23:00,DS,-2109 ,0.004 ,33.6 ,251.7 ,,,214.8 ,22.7 ,6.45 ,122.6 ,,43.9 ,12.6 ,32.0 ,32.9 ,32.5 ,29.6 ,32.1 ,22.6 ,32.1 ,35.9 ,31.8 ,52.6 ,32.9 ,33.2 ,,,DS,26.1 ,23.0 ,24.0 ,2.71 ,11.6 ,0.04 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,19.03 ,4.72 ,1.85 ,0.03 ,13.39 ,""
2013/2/11 5:00,DS,-2111 ,0.004 ,33.6 ,256.2 ,,,219.4 ,22.5 ,6.39 ,120.5 ,,43.9 ,12.6 ,32.1 ,32.9 ,32.5 ,29.6 ,32.2 ,22.4 ,32.1 ,36.0 ,31.8 ,52.9 ,32.9 ,33.2 ,,,DS,26.1 ,23.0 ,24.0 ,2.70 ,11.6 ,0.04 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,19.13 ,4.72 ,1.85 ,0.03 ,13.52 ,""
2013/2/11 11:00,DS,-2109 ,0.004 ,33.6 ,273.8 ,,,218.9 ,22.2 ,6.04 ,120.9 ,,43.9 ,12.6 ,32.0 ,32.9 ,32.4 ,29.7 ,32.1 ,21.5 ,32.0 ,35.9 ,31.7 ,53.1 ,32.8 ,32.9 ,,,DS,26.0 ,23.0 ,24.0 ,2.69 ,11.5 ,0.04 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,19.03 ,4.72 ,1.85 ,0.03 ,14.10 ,""
2013/2/11 17:00,DS,-2110 ,0.004 ,33.6 ,277.0 ,,,219.7 ,22.1 ,5.81 ,122.9 ,,43.9 ,12.6 ,34.9 ,32.9 ,32.4 ,29.8 ,32.2 ,21.7 ,32.1 ,35.8 ,31.8 ,52.8 ,32.8 ,33.0 ,,,DS,26.1 ,23.0 ,23.9 ,2.68 ,11.5 ,0.05 ,0.05 ,16.18 ,-,5 ,519 ,0.50 ,18.56 ,4.73 ,1.86 ,0.03 ,14.71 ,""
2013/2/11 23:00,DS,-2112 ,0.004 ,33.6 ,277.6 ,,,221.6 ,22.0 ,5.43 ,124.5 ,,43.9 ,12.6 ,38.0 ,32.9 ,32.4 ,29.9 ,32.1 ,22.0 ,32.0 ,35.5 ,31.7 ,53.3 ,32.9 ,33.1 ,,,DS,26.1 ,23.0 ,23.9 ,2.66 ,11.4 ,0.03 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,18.47 ,4.72 ,1.85 ,0.03 ,14.33 ,""
2013/2/12 5:00,DS,-2114 ,0.003 ,33.6 ,278.3 ,,,224.8 ,21.9 ,5.16 ,127.0 ,,43.8 ,12.5 ,38.1 ,32.9 ,32.4 ,29.9 ,32.1 ,22.0 ,32.0 ,35.5 ,31.7 ,54.2 ,32.7 ,32.9 ,,,DS,26.1 ,22.9 ,23.9 ,2.65 ,11.3 ,0.03 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,19.31 ,4.72 ,1.85 ,0.03 ,13.03 ,""
2013/2/12 11:00,DS,-2111 ,0.003 ,33.5 ,279.4 ,,,220.0 ,21.7 ,5.14 ,130.5 ,,43.8 ,12.4 ,38.1 ,32.8 ,32.3 ,29.8 ,32.1 ,21.9 ,31.9 ,35.5 ,31.7 ,54.5 ,32.8 ,33.1 ,,,DS,26.1 ,22.9 ,23.9 ,2.64 ,11.2 ,0.04 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,19.31 ,4.72 ,1.85 ,0.03 ,13.24 ,""
2013/2/12 17:00,DS,-2109 ,0.003 ,33.5 ,281.3 ,,,228.5 ,21.5 ,5.66 ,131.0 ,,43.8 ,12.5 ,38.2 ,32.8 ,32.3 ,29.7 ,32.0 ,22.3 ,31.9 ,35.4 ,31.6 ,54.8 ,32.8 ,33.1 ,,,DS,26.1 ,22.9 ,23.9 ,2.63 ,11.2 ,0.04 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,18.66 ,4.72 ,1.85 ,0.03 ,14.17 ,""
2013/2/12 23:00,DS,-2109 ,0.004 ,33.5 ,277.2 ,,,234.1 ,21.4 ,6.30 ,132.4 ,,43.8 ,12.5 ,42.7 ,32.8 ,32.3 ,29.8 ,32.0 ,22.8 ,31.8 ,35.1 ,31.6 ,54.9 ,32.7 ,32.8 ,,,DS,26.1 ,22.9 ,23.9 ,2.62 ,11.2 ,0.04 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,18.00 ,4.72 ,1.85 ,0.03 ,14.15 ,""
2013/2/13 5:00,DS,-2109 ,0.004 ,33.4 ,281.2 ,,,242.4 ,21.3 ,7.07 ,132.9 ,,43.8 ,12.5 ,43.2 ,32.8 ,32.2 ,29.8 ,32.1 ,22.9 ,31.9 ,35.0 ,31.6 ,54.9 ,32.7 ,32.7 ,,,DS,26.2 ,22.8 ,23.8 ,2.62 ,11.3 ,0.03 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,19.22 ,4.72 ,1.85 ,0.03 ,13.48 ,""
2013/2/13 11:00,DS,-2109 ,0.004 ,33.4 ,279.8 ,,,250.0 ,21.2 ,7.04 ,133.0 ,,43.7 ,12.5 ,43.3 ,32.5 ,32.2 ,29.8 ,32.0 ,22.8 ,31.8 ,35.0 ,31.5 ,55.0 ,32.6 ,32.7 ,,,DS,26.1 ,22.8 ,23.8 ,2.61 ,11.4 ,0.04 ,0.04 ,16.18 ,-,7 ,519 ,0.50 ,18.00 ,4.72 ,1.85 ,0.03 ,14.29 ,""
2013/2/13 17:00,DS,-2108 ,0.004 ,33.4 ,278.7 ,,,249.9 ,21.2 ,6.37 ,134.1 ,,43.7 ,12.6 ,43.3 ,32.5 ,32.2 ,29.7 ,32.0 ,22.9 ,31.7 ,35.0 ,31.5 ,55.2 ,32.5 ,32.6 ,,,DS,26.1 ,22.8 ,23.8 ,2.61 ,11.6 ,0.05 ,0.06 ,16.18 ,-,7 ,519 ,0.50 ,19.03 ,4.72 ,1.85 ,0.03 ,14.47 ,""
2013/2/13 23:00,DS,-2109 ,0.003 ,33.4 ,280.8 ,,,252.5 ,21.1 ,5.88 ,134.8 ,,43.8 ,12.6 ,43.4 ,32.4 ,32.2 ,29.7 ,32.0 ,23.0 ,31.8 ,35.0 ,31.5 ,55.5 ,32.5 ,32.6 ,,,DS,26.1 ,22.9 ,23.8 ,2.60 ,11.7 ,0.05 ,0.05 ,16.18 ,-,6 ,519 ,0.50 ,19.13 ,4.72 ,1.85 ,0.03 ,13.85 ,""
2013/2/14 5:00,DS,-2110 ,0.003 ,33.4 ,280.9 ,,,253.6 ,21.1 ,5.72 ,135.2 ,,43.7 ,12.6 ,43.6 ,32.6 ,32.2 ,29.7 ,31.9 ,23.0 ,31.7 ,34.9 ,31.4 ,55.5 ,32.5 ,32.6 ,,,DS,26.1 ,22.8 ,23.8 ,2.59 ,11.7 ,0.04 ,0.04 ,16.18 ,-,6 ,519 ,0.50 ,17.25 ,4.72 ,1.85 ,0.03 ,13.74 ,""
2013/2/14 11:00,DS,-2108 ,0.003 ,33.3 ,279.8 ,,,253.5 ,20.9 ,5.73 ,136.1 ,,43.7 ,12.5 ,43.7 ,32.5 ,32.1 ,29.6 ,31.9 ,23.7 ,31.6 ,34.9 ,31.4 ,55.1 ,32.5 ,32.6 ,,,DS,26.1 ,22.8 ,23.8 ,2.58 ,11.7 ,0.05 ,0.05 ,16.18 ,-,5 ,519 ,0.50 ,18.28 ,4.72 ,1.85 ,0.03 ,13.81 ,""
2013/2/14 17:00,DS,-2107 ,0.003 ,33.4 ,275.6 ,,,263.1 ,21.2 ,6.11 ,134.7 ,,43.7 ,12.6 ,43.7 ,32.6 ,32.2 ,29.7 ,32.0 ,23.9 ,31.8 ,35.0 ,31.6 ,55.6 ,32.5 ,32.7 ,,,DS,26.1 ,22.8 ,23.8 ,2.58 ,11.8 ,0.06 ,0.06 ,16.18 ,-,5 ,519 ,0.50 ,17.16 ,4.72 ,1.85 ,0.02 ,14.29 ,""
2013/2/14 23:00,DS,-2107 ,0.003 ,33.4 ,279.7 ,,,264.6 ,21.5 ,6.34 ,136.0 ,,43.8 ,12.6 ,43.9 ,32.6 ,32.3 ,29.7 ,32.1 ,24.0 ,31.9 ,35.0 ,31.6 ,58.3 ,32.5 ,32.7 ,,,DS,26.0 ,22.8 ,23.8 ,2.58 ,11.9 ,0.05 ,0.05 ,16.18 ,-,5 ,519 ,0.50 ,18.28 ,4.72 ,1.85 ,0.02 ,13.88 ,""
