,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/2/15 5:00,DS,-2107 ,0.003 ,33.5 ,279.1 ,,,269.1 ,21.9 ,6.85 ,137.1 ,,43.8 ,12.7 ,44.1 ,32.6 ,32.4 ,29.7 ,32.2 ,24.9 ,32.0 ,35.2 ,31.8 ,60.5 ,32.7 ,32.8 ,,,DS,26.1 ,22.8 ,23.8 ,2.57 ,12.0 ,0.04 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,18.56 ,4.72 ,1.85 ,0.02 ,13.83 ,""
2013/2/15 11:00,DS,-2107 ,0.003 ,33.6 ,284.8 ,,,268.0 ,22.2 ,7.02 ,142.2 ,,43.9 ,12.7 ,44.2 ,32.7 ,32.4 ,29.8 ,32.2 ,24.9 ,32.1 ,35.2 ,31.8 ,60.8 ,32.8 ,33.1 ,,,DS,26.1 ,22.8 ,23.8 ,2.57 ,12.1 ,0.04 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,18.00 ,4.72 ,1.85 ,0.02 ,13.81 ,""
2013/2/15 17:00,DS,-2108 ,0.004 ,33.6 ,285.1 ,,,269.9 ,22.4 ,7.33 ,142.8 ,,43.9 ,12.7 ,44.5 ,32.8 ,32.6 ,29.8 ,32.3 ,24.9 ,32.1 ,35.3 ,31.8 ,60.9 ,32.8 ,32.9 ,,,DS,26.1 ,22.8 ,23.8 ,2.57 ,12.2 ,0.03 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,18.75 ,4.72 ,1.85 ,0.02 ,15.53 ,""
2013/2/15 23:00,DS,-2107 ,0.005 ,33.7 ,282.7 ,,,276.8 ,22.4 ,7.45 ,143.4 ,,43.9 ,12.7 ,44.6 ,32.8 ,32.6 ,29.9 ,32.4 ,25.0 ,32.2 ,35.4 ,31.9 ,60.9 ,32.7 ,32.9 ,,,DS,26.1 ,22.8 ,23.8 ,2.56 ,12.3 ,0.02 ,0.02 ,16.18 ,-,6 ,519 ,0.50 ,18.84 ,4.72 ,1.85 ,0.02 ,15.53 ,""
2013/2/16 5:00,DS,-2107 ,0.005 ,33.6 ,272.1 ,,,278.4 ,22.6 ,6.98 ,221.7 ,,43.9 ,12.7 ,44.6 ,32.9 ,32.6 ,29.8 ,32.4 ,25.0 ,32.2 ,35.4 ,31.9 ,60.9 ,32.9 ,33.2 ,,,DS,26.1 ,22.8 ,23.8 ,2.55 ,12.3 ,0.02 ,0.02 ,16.72 ,-,6 ,519 ,0.50 ,19.50 ,4.68 ,1.85 ,0.02 ,13.72 ,""
2013/2/16 11:00,DS,-2107 ,0.004 ,33.6 ,284.4 ,,,279.8 ,22.6 ,6.67 ,262.3 ,,43.9 ,12.6 ,44.5 ,32.9 ,32.6 ,30.0 ,32.4 ,24.1 ,32.2 ,35.3 ,31.9 ,60.6 ,32.9 ,33.0 ,,,DS,26.1 ,22.8 ,23.8 ,2.53 ,12.2 ,0.02 ,0.03 ,16.72 ,-,6 ,519 ,0.50 ,18.38 ,4.68 ,1.85 ,0.02 ,14.71 ,""
2013/2/16 17:00,DS,-2107 ,0.004 ,33.7 ,282.3 ,,,280.7 ,22.8 ,6.28 ,260.7 ,,43.9 ,12.6 ,44.6 ,32.9 ,32.6 ,29.9 ,32.3 ,25.1 ,32.2 ,35.4 ,31.9 ,60.4 ,33.0 ,33.2 ,,,DS,26.1 ,22.8 ,23.7 ,2.52 ,12.0 ,0.02 ,0.03 ,16.72 ,-,6 ,519 ,0.50 ,17.72 ,4.68 ,1.85 ,0.02 ,13.59 ,""
2013/2/16 23:00,DS,-2107 ,0.004 ,33.8 ,283.0 ,,,285.8 ,22.9 ,5.97 ,260.6 ,,44.0 ,12.6 ,44.6 ,32.9 ,32.7 ,29.9 ,32.4 ,25.2 ,32.2 ,35.4 ,32.0 ,60.2 ,33.0 ,33.1 ,,,DS,26.0 ,22.8 ,23.7 ,2.50 ,11.9 ,0.01 ,0.01 ,16.72 ,-,6 ,519 ,0.50 ,19.41 ,4.68 ,1.85 ,0.02 ,13.68 ,""
2013/2/17 5:00,DS,-2108 ,0.004 ,33.8 ,280.4 ,,,289.0 ,23.1 ,5.76 ,257.3 ,,43.9 ,12.5 ,44.5 ,32.9 ,32.7 ,29.9 ,32.5 ,25.3 ,32.2 ,35.4 ,32.0 ,59.9 ,33.0 ,33.3 ,,,DS,26.0 ,22.8 ,23.7 ,2.49 ,11.7 ,0.00 ,0.01 ,16.72 ,-,5 ,519 ,0.50 ,18.94 ,4.68 ,1.85 ,0.02 ,14.10 ,""
2013/2/17 11:00,DS,-2109 ,0.004 ,33.8 ,283.2 ,,,293.4 ,23.5 ,5.68 ,254.5 ,,44.0 ,12.5 ,44.5 ,32.9 ,32.7 ,30.0 ,32.5 ,25.4 ,32.3 ,35.4 ,32.0 ,59.4 ,33.1 ,33.3 ,,,DS,26.0 ,22.8 ,23.7 ,2.48 ,11.6 ,0.02 ,0.02 ,16.72 ,-,5 ,519 ,0.50 ,17.44 ,4.68 ,1.85 ,0.02 ,13.70 ,""
2013/2/17 17:00,DS,-2107 ,0.004 ,33.8 ,283.1 ,,,244.4 ,23.7 ,5.78 ,250.5 ,,44.1 ,12.6 ,43.8 ,33.2 ,32.8 ,29.5 ,32.0 ,26.0 ,32.3 ,36.0 ,32.0 ,58.7 ,32.9 ,33.2 ,,,DS,25.9 ,22.8 ,23.7 ,2.47 ,11.6 ,0.03 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,18.19 ,4.68 ,1.84 ,0.02 ,13.31 ,""
2013/2/17 23:00,DS,-2107 ,0.004 ,33.9 ,280.6 ,,,275.7 ,24.0 ,6.08 ,245.6 ,,44.1 ,12.6 ,43.4 ,33.1 ,32.8 ,29.3 ,32.0 ,26.5 ,32.3 ,36.4 ,32.1 ,58.3 ,33.1 ,33.2 ,,,DS,25.9 ,22.8 ,23.7 ,2.46 ,11.5 ,0.02 ,0.02 ,16.72 ,-,5 ,519 ,0.50 ,18.47 ,4.68 ,1.85 ,0.02 ,13.72 ,""
2013/2/18 5:00,DS,-2107 ,0.004 ,33.9 ,286.6 ,,,294.1 ,24.2 ,6.66 ,242.2 ,,44.1 ,12.6 ,41.7 ,33.1 ,32.8 ,28.1 ,32.1 ,28.1 ,32.4 ,37.9 ,32.1 ,57.9 ,33.1 ,33.2 ,,,DS,25.9 ,22.8 ,23.7 ,2.44 ,11.4 ,0.02 ,0.02 ,16.72 ,-,5 ,519 ,0.50 ,17.81 ,4.68 ,1.84 ,0.02 ,13.63 ,""
2013/2/18 11:00,DS,-2107 ,0.004 ,34.0 ,286.7 ,,,304.6 ,24.5 ,6.99 ,237.8 ,,44.1 ,12.6 ,43.5 ,32.9 ,32.9 ,29.7 ,32.1 ,26.5 ,32.5 ,36.0 ,32.2 ,57.4 ,33.2 ,33.4 ,,,DS,25.9 ,22.8 ,23.6 ,2.44 ,11.3 ,0.02 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,17.81 ,4.68 ,1.84 ,0.02 ,13.88 ,""
2013/2/18 17:00,DS,-2107 ,0.004 ,34.0 ,285.6 ,,,308.8 ,24.9 ,7.67 ,233.2 ,,44.1 ,12.8 ,41.3 ,33.2 ,32.9 ,28.0 ,32.1 ,28.6 ,32.5 ,38.1 ,32.2 ,56.6 ,33.2 ,33.3 ,,,DS,25.9 ,22.8 ,23.6 ,2.44 ,11.4 ,0.04 ,0.04 ,16.72 ,-,7 ,519 ,0.50 ,19.03 ,4.68 ,1.85 ,0.02 ,13.46 ,""
2013/2/18 23:00,DS,-2107 ,0.005 ,34.0 ,284.8 ,,,312.1 ,25.4 ,7.49 ,228.7 ,,44.2 ,12.8 ,40.1 ,33.3 ,33.0 ,27.2 ,32.1 ,29.8 ,32.5 ,39.2 ,32.2 ,55.7 ,33.2 ,33.4 ,,,DS,25.9 ,22.8 ,23.6 ,2.44 ,11.7 ,0.04 ,0.04 ,16.72 ,-,7 ,519 ,0.50 ,19.13 ,4.68 ,1.84 ,0.02 ,13.24 ,""
2013/2/19 5:00,DS,-2106 ,0.005 ,34.1 ,241.1 ,,,313.2 ,25.8 ,7.15 ,222.8 ,,44.2 ,12.8 ,39.3 ,33.3 ,33.1 ,26.7 ,32.1 ,30.5 ,32.6 ,39.8 ,32.3 ,54.1 ,33.3 ,33.5 ,,,DS,25.9 ,22.8 ,23.6 ,2.44 ,11.9 ,0.04 ,0.04 ,16.72 ,-,7 ,519 ,0.50 ,18.00 ,4.68 ,1.85 ,0.02 ,13.14 ,""
2013/2/19 11:00,DS,-2107 ,0.005 ,34.2 ,272.9 ,,,316.5 ,26.3 ,6.87 ,218.4 ,,44.2 ,12.8 ,39.0 ,32.8 ,33.1 ,26.6 ,32.1 ,30.9 ,32.6 ,40.1 ,32.3 ,53.5 ,33.4 ,33.5 ,,,DS,25.9 ,22.8 ,23.6 ,2.43 ,12.0 ,0.04 ,0.04 ,16.72 ,-,7 ,519 ,0.50 ,18.56 ,4.68 ,1.85 ,0.02 ,13.20 ,""
2013/2/19 17:00,DS,-2108 ,0.005 ,34.2 ,272.8 ,,,322.4 ,26.6 ,6.81 ,213.4 ,,44.3 ,12.7 ,38.8 ,32.8 ,33.1 ,26.7 ,32.2 ,31.1 ,32.8 ,40.3 ,32.5 ,52.7 ,33.3 ,33.3 ,,,DS,26.0 ,22.8 ,23.6 ,2.42 ,11.8 ,0.03 ,0.03 ,16.72 ,-,7 ,519 ,0.50 ,18.66 ,4.68 ,1.84 ,0.02 ,13.70 ,""
2013/2/19 23:00,DS,-2110 ,0.004 ,34.2 ,267.8 ,,,323.7 ,27.1 ,6.54 ,209.3 ,,44.3 ,12.8 ,38.8 ,32.9 ,33.1 ,26.7 ,32.5 ,31.1 ,32.7 ,40.1 ,32.4 ,51.5 ,33.5 ,33.6 ,,,DS,25.9 ,22.8 ,23.6 ,2.40 ,11.9 ,0.02 ,0.02 ,16.72 ,-,7 ,519 ,0.50 ,18.66 ,4.68 ,1.85 ,0.02 ,13.72 ,""
2013/2/20 5:00,DS,-2110 ,0.004 ,34.2 ,266.1 ,,,328.2 ,27.4 ,6.34 ,203.0 ,,44.3 ,12.7 ,38.6 ,32.9 ,33.1 ,26.8 ,32.5 ,31.2 ,32.7 ,40.0 ,32.4 ,49.7 ,33.5 ,33.8 ,,,DS,25.9 ,22.8 ,23.6 ,2.39 ,11.8 ,0.01 ,0.01 ,16.72 ,-,7 ,519 ,0.50 ,19.69 ,4.68 ,1.85 ,0.02 ,13.20 ,""
2013/2/20 11:00,DS,-2109 ,0.003 ,34.2 ,264.2 ,,,326.2 ,27.6 ,6.31 ,198.1 ,,44.3 ,12.6 ,38.3 ,32.9 ,33.1 ,27.4 ,32.5 ,31.4 ,32.7 ,39.3 ,32.4 ,48.2 ,33.5 ,33.6 ,,,DS,25.8 ,22.8 ,23.6 ,2.37 ,11.6 ,0.02 ,0.02 ,16.18 ,-,5 ,519 ,0.50 ,18.09 ,4.68 ,1.85 ,0.02 ,13.74 ,""
2013/2/20 17:00,DS,-2108 ,0.004 ,34.0 ,268.2 ,,,329.6 ,28.0 ,6.29 ,195.1 ,,44.4 ,12.6 ,38.4 ,32.9 ,33.2 ,27.3 ,32.4 ,31.2 ,32.7 ,39.4 ,32.3 ,47.2 ,33.4 ,33.4 ,,,DS,25.9 ,22.8 ,23.6 ,2.36 ,11.6 ,0.03 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,17.06 ,4.62 ,1.89 ,0.02 ,13.52 ,""
2013/2/20 23:00,DS,-2111 ,0.004 ,33.9 ,268.6 ,,,330.6 ,28.0 ,6.00 ,193.7 ,,44.5 ,12.6 ,38.3 ,32.8 ,33.0 ,27.0 ,32.3 ,30.9 ,32.5 ,39.5 ,32.2 ,46.4 ,33.2 ,33.4 ,,,DS,25.9 ,22.7 ,23.6 ,2.35 ,11.6 ,0.02 ,0.02 ,16.18 ,-,6 ,519 ,0.50 ,17.25 ,4.64 ,1.87 ,0.02 ,13.05 ,""
2013/2/21 5:00,DS,-2112 ,0.003 ,33.8 ,262.4 ,,,332.5 ,27.9 ,5.75 ,191.8 ,,44.4 ,12.6 ,38.2 ,32.6 ,32.9 ,26.9 ,32.2 ,30.9 ,32.5 ,39.6 ,32.3 ,45.7 ,33.3 ,33.6 ,,,DS,25.9 ,22.7 ,23.5 ,2.33 ,11.5 ,0.01 ,0.01 ,16.72 ,-,6 ,519 ,0.50 ,18.66 ,4.68 ,1.85 ,0.02 ,12.97 ,""
2013/2/21 11:00,DS,-2111 ,0.003 ,33.6 ,258.3 ,,,333.0 ,28.7 ,5.77 ,177.4 ,,44.5 ,12.5 ,38.1 ,32.6 ,32.8 ,26.7 ,32.0 ,30.5 ,32.2 ,39.4 ,32.1 ,45.7 ,33.1 ,33.1 ,,,DS,25.8 ,22.7 ,23.5 ,2.32 ,11.3 ,0.03 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,17.53 ,4.68 ,1.85 ,0.02 ,12.80 ,""
2013/2/21 17:00,DS,-2110 ,0.003 ,33.6 ,255.2 ,,,327.7 ,28.7 ,5.74 ,178.6 ,,44.5 ,12.6 ,37.9 ,32.5 ,32.7 ,26.7 ,32.0 ,30.6 ,32.2 ,39.3 ,32.0 ,45.4 ,33.1 ,33.3 ,,,DS,25.8 ,22.7 ,23.5 ,2.31 ,11.3 ,0.03 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,17.25 ,4.68 ,1.85 ,0.02 ,12.54 ,""
2013/2/21 23:00,DS,-2112 ,0.003 ,33.5 ,251.1 ,,,325.1 ,28.5 ,5.67 ,178.6 ,,44.5 ,12.6 ,37.8 ,32.4 ,32.6 ,26.7 ,31.9 ,30.6 ,32.2 ,39.2 ,32.0 ,45.0 ,32.9 ,33.0 ,,,DS,25.7 ,22.7 ,23.5 ,2.29 ,11.2 ,0.02 ,0.02 ,16.72 ,-,5 ,519 ,0.50 ,17.81 ,4.68 ,1.85 ,0.02 ,12.42 ,""
2013/2/22 5:00,DS,-2113 ,0.003 ,33.5 ,246.5 ,,,324.0 ,28.4 ,5.64 ,177.2 ,,44.5 ,12.5 ,37.7 ,32.4 ,32.6 ,26.7 ,31.9 ,30.5 ,32.1 ,39.1 ,32.0 ,44.8 ,32.9 ,33.0 ,,,DS,25.7 ,22.6 ,23.5 ,2.28 ,11.2 ,0.01 ,0.01 ,16.72 ,-,5 ,519 ,0.50 ,17.81 ,4.68 ,1.86 ,0.02 ,12.60 ,""
2013/2/22 11:00,DS,-2110 ,0.003 ,33.4 ,240.6 ,,,322.3 ,28.4 ,5.67 ,175.2 ,,44.5 ,12.5 ,37.7 ,32.3 ,32.5 ,26.7 ,31.8 ,30.4 ,32.1 ,38.9 ,31.8 ,44.7 ,32.9 ,33.1 ,,,DS,25.6 ,22.6 ,23.5 ,2.27 ,11.1 ,0.02 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,17.53 ,4.68 ,1.86 ,0.02 ,12.34 ,""
2013/2/22 17:00,DS,-2109 ,0.003 ,33.5 ,238.4 ,,,319.5 ,27.9 ,6.29 ,173.4 ,,44.5 ,12.6 ,37.7 ,32.3 ,32.5 ,26.7 ,31.8 ,30.5 ,32.1 ,39.0 ,31.9 ,44.6 ,32.9 ,33.1 ,,,DS,25.6 ,22.6 ,23.5 ,2.26 ,11.1 ,0.03 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,16.97 ,4.68 ,1.85 ,0.02 ,13.03 ,""
2013/2/22 23:00,DS,-2109 ,0.003 ,33.7 ,239.2 ,,,314.3 ,27.8 ,6.68 ,171.3 ,,44.4 ,12.6 ,37.9 ,32.5 ,32.7 ,26.9 ,31.9 ,30.5 ,32.3 ,38.9 ,31.9 ,44.6 ,33.3 ,33.4 ,,,DS,25.5 ,22.6 ,23.5 ,2.25 ,11.1 ,0.03 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,17.25 ,4.68 ,1.86 ,0.02 ,13.09 ,""
2013/2/23 5:00,DS,-2110 ,0.003 ,33.8 ,239.9 ,,,310.5 ,27.6 ,6.37 ,170.2 ,,44.2 ,12.5 ,38.1 ,32.6 ,32.9 ,27.0 ,32.0 ,30.6 ,32.3 ,38.8 ,32.0 ,44.4 ,33.4 ,33.6 ,,,DS,25.5 ,22.6 ,23.5 ,2.25 ,11.2 ,0.03 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,17.72 ,4.68 ,1.85 ,0.03 ,13.26 ,""
2013/2/23 11:00,DS,-2109 ,0.003 ,33.8 ,238.1 ,,,311.7 ,27.3 ,6.08 ,170.7 ,,44.1 ,12.5 ,37.6 ,32.6 ,32.9 ,27.8 ,32.0 ,31.0 ,32.3 ,37.7 ,31.9 ,44.4 ,33.3 ,33.5 ,,,DS,25.5 ,22.6 ,23.4 ,2.23 ,11.2 ,0.03 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,18.09 ,4.68 ,1.85 ,0.03 ,12.80 ,""
2013/2/23 17:00,DS,-2108 ,0.003 ,33.8 ,238.1 ,,,312.8 ,27.1 ,6.21 ,171.8 ,,44.1 ,12.5 ,37.6 ,32.6 ,32.8 ,27.8 ,32.0 ,31.0 ,32.4 ,37.6 ,32.0 ,44.4 ,33.1 ,33.2 ,,,DS,25.5 ,22.6 ,23.4 ,2.23 ,11.2 ,0.04 ,0.04 ,16.18 ,-,5 ,519 ,0.50 ,18.19 ,4.68 ,1.85 ,0.03 ,12.91 ,""
2013/2/23 23:00,DS,-2110 ,0.003 ,33.8 ,239.1 ,,,314.4 ,26.8 ,6.18 ,171.7 ,,44.0 ,12.5 ,37.5 ,32.5 ,32.7 ,27.8 ,32.0 ,31.0 ,32.3 ,37.6 ,32.0 ,44.4 ,33.1 ,33.2 ,,,DS,25.6 ,22.6 ,23.4 ,2.22 ,11.2 ,0.02 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,17.63 ,4.68 ,1.85 ,0.03 ,12.91 ,""
2013/2/24 5:00,DS,-2110 ,0.003 ,33.6 ,239.7 ,,,326.0 ,26.9 ,6.62 ,171.5 ,,43.9 ,12.5 ,37.6 ,32.4 ,32.6 ,27.8 ,31.8 ,30.7 ,32.2 ,37.4 ,31.9 ,44.1 ,32.8 ,32.9 ,,,DS,25.6 ,22.5 ,23.4 ,2.21 ,11.1 ,0.01 ,0.02 ,16.18 ,-,5 ,519 ,0.50 ,18.66 ,4.68 ,1.84 ,0.03 ,13.59 ,""
2013/2/24 11:00,DS,-2110 ,0.003 ,33.6 ,239.8 ,,,321.7 ,26.4 ,6.16 ,169.9 ,,43.9 ,12.4 ,37.4 ,32.3 ,32.5 ,27.7 ,31.7 ,30.5 ,32.1 ,37.3 ,31.8 ,44.0 ,32.7 ,32.9 ,,,DS,25.6 ,22.5 ,23.4 ,2.20 ,11.1 ,0.03 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,17.53 ,4.68 ,1.85 ,0.03 ,15.86 ,""
2013/2/24 17:00,DS,-2111 ,0.003 ,33.5 ,240.4 ,,,320.5 ,26.3 ,5.86 ,169.9 ,,43.8 ,12.4 ,37.4 ,32.2 ,32.4 ,27.7 ,31.7 ,30.4 ,32.1 ,37.2 ,31.8 ,43.7 ,32.8 ,32.9 ,,,DS,25.6 ,22.5 ,23.4 ,2.18 ,11.1 ,0.03 ,0.03 ,16.18 ,-,5 ,519 ,0.50 ,17.25 ,4.68 ,1.85 ,0.03 ,14.47 ,""
2013/2/24 23:00,DS,-2112 ,0.003 ,33.4 ,241.8 ,,,322.5 ,26.4 ,5.44 ,169.7 ,,43.7 ,12.3 ,37.7 ,32.1 ,32.3 ,27.9 ,31.6 ,30.0 ,31.9 ,36.7 ,31.6 ,43.5 ,32.5 ,32.6 ,,,DS,25.6 ,22.5 ,23.3 ,2.17 ,11.0 ,0.01 ,0.02 ,16.18 ,-,5 ,519 ,0.50 ,18.00 ,4.68 ,1.85 ,0.03 ,13.50 ,""
2013/2/25 5:00,DS,-2113 ,0.003 ,33.4 ,244.5 ,,,325.2 ,26.1 ,5.22 ,170.0 ,,43.7 ,12.2 ,38.0 ,32.0 ,32.2 ,28.2 ,31.5 ,29.4 ,31.8 ,36.0 ,31.5 ,43.4 ,32.6 ,32.8 ,,,DS,25.6 ,22.5 ,23.3 ,2.16 ,11.0 ,0.01 ,0.01 ,16.18 ,-,5 ,519 ,0.50 ,17.63 ,4.68 ,1.85 ,0.03 ,12.76 ,""
2013/2/25 11:00,DS,-2111 ,0.003 ,33.3 ,245.7 ,,,328.9 ,26.0 ,5.17 ,171.5 ,,43.6 ,12.2 ,37.9 ,31.9 ,32.2 ,28.1 ,31.4 ,29.4 ,31.7 ,36.0 ,31.4 ,43.2 ,32.4 ,32.6 ,,,DS,25.5 ,22.5 ,23.3 ,2.14 ,11.0 ,-,0.02 ,16.18 ,-,5 ,519 ,0.50 ,17.81 ,4.68 ,1.85 ,0.03 ,13.14 ,""
2013/2/25 17:00,DS,-2109 ,0.003 ,33.2 ,248.3 ,,,331.1 ,25.8 ,5.24 ,173.7 ,,43.6 ,12.3 ,37.8 ,31.8 ,32.1 ,28.2 ,31.5 ,29.4 ,31.8 ,36.2 ,31.6 ,43.2 ,32.4 ,32.6 ,,,DS,25.6 ,22.4 ,23.3 ,2.14 ,11.0 ,0.04 ,0.03 ,16.17 ,-,5 ,518 ,0.50 ,17.06 ,4.68 ,1.85 ,0.03 ,13.07 ,""
2013/2/25 23:00,DS,-2111 ,0.003 ,33.2 ,251.9 ,,,334.5 ,25.9 ,5.20 ,174.8 ,,43.5 ,12.3 ,37.0 ,31.7 ,32.0 ,27.4 ,31.4 ,30.1 ,31.8 ,36.9 ,31.5 ,43.0 ,32.5 ,32.7 ,,,DS,25.6 ,22.4 ,23.3 ,2.13 ,11.0 ,0.02 ,0.02 ,16.17 ,-,5 ,518 ,0.50 ,18.94 ,4.68 ,1.85 ,0.03 ,13.31 ,""
2013/2/26 5:00,DS,-2113 ,0.003 ,33.1 ,256.0 ,,,331.8 ,25.7 ,5.12 ,175.4 ,,43.5 ,12.1 ,37.4 ,31.6 ,32.0 ,27.7 ,31.4 ,29.6 ,31.7 ,36.4 ,31.5 ,42.9 ,32.2 ,32.3 ,,,DS,25.5 ,22.4 ,23.3 ,2.11 ,11.0 ,0.02 ,0.01 ,16.17 ,-,5 ,518 ,0.50 ,19.13 ,4.68 ,1.85 ,0.02 ,12.99 ,""
2013/2/26 11:00,DS,-2111 ,0.002 ,33.1 ,259.4 ,,,331.0 ,25.6 ,5.13 ,174.5 ,,43.3 ,12.1 ,36.9 ,31.6 ,31.9 ,27.3 ,31.3 ,29.9 ,31.6 ,36.8 ,31.4 ,42.7 ,32.1 ,32.2 ,,,DS,25.5 ,22.4 ,23.2 ,2.10 ,10.9 ,0.02 ,-,16.16 ,-,5 ,517 ,0.50 ,16.03 ,4.68 ,1.85 ,0.02 ,13.01 ,""
2013/2/26 17:00,DS,-2109 ,0.003 ,33.0 ,261.6 ,,,333.6 ,25.5 ,5.61 ,174.1 ,,43.3 ,12.2 ,37.3 ,31.6 ,31.8 ,27.6 ,31.3 ,29.4 ,31.6 ,36.3 ,31.4 ,42.7 ,32.2 ,32.3 ,,,DS,25.5 ,22.4 ,23.2 ,2.09 ,11.0 ,0.05 ,0.05 ,16.15 ,-,5 ,516 ,0.50 ,18.47 ,4.68 ,1.85 ,0.02 ,13.01 ,""
2013/2/26 23:00,DS,-2110 ,0.003 ,33.0 ,263.0 ,,,335.5 ,25.7 ,5.86 ,175.2 ,,43.3 ,12.2 ,37.5 ,31.5 ,31.8 ,27.8 ,31.3 ,29.3 ,31.6 ,36.0 ,31.4 ,42.6 ,32.1 ,32.2 ,,,DS,25.5 ,22.4 ,23.2 ,2.08 ,11.0 ,0.04 ,0.04 ,16.13 ,-,5 ,515 ,0.50 ,18.66 ,4.68 ,1.85 ,0.02 ,15.89 ,""
2013/2/27 5:00,DS,-2109 ,0.003 ,32.9 ,263.9 ,,,309.9 ,25.8 ,6.29 ,174.9 ,,43.3 ,12.2 ,37.2 ,31.5 ,31.8 ,27.6 ,31.2 ,29.4 ,31.5 ,36.2 ,31.3 ,42.5 ,32.1 ,32.2 ,,,DS,25.4 ,22.4 ,23.2 ,2.07 ,11.0 ,0.03 ,0.04 ,16.13 ,-,5 ,515 ,0.50 ,18.94 ,4.68 ,1.85 ,0.02 ,12.97 ,""
2013/2/27 11:00,DS,-2109 ,0.003 ,32.9 ,264.5 ,,,234.0 ,26.0 ,6.57 ,173.5 ,,43.2 ,12.2 ,36.7 ,31.5 ,31.7 ,27.2 ,31.2 ,29.7 ,31.5 ,36.6 ,31.3 ,42.4 ,32.1 ,32.2 ,,,DS,25.4 ,22.4 ,23.2 ,2.07 ,11.0 ,0.04 ,0.04 ,15.83 ,-,5 ,492 ,0.48 ,19.13 ,4.68 ,1.85 ,0.02 ,12.38 ,""
2013/2/27 17:00,DS,-2108 ,0.004 ,32.9 ,265.9 ,,,225.1 ,26.1 ,6.97 ,173.2 ,,43.2 ,12.3 ,36.7 ,31.5 ,31.7 ,27.1 ,31.1 ,29.6 ,31.4 ,36.4 ,31.0 ,42.1 ,32.0 ,32.2 ,,,DS,25.3 ,22.4 ,23.2 ,2.06 ,11.1 ,0.04 ,0.05 ,16.13 ,-,6 ,515 ,0.50 ,18.75 ,4.67 ,1.85 ,0.02 ,12.60 ,""
2013/2/27 23:00,DS,-2108 ,0.004 ,32.9 ,265.4 ,,,209.9 ,26.3 ,6.73 ,172.3 ,,43.2 ,12.2 ,36.8 ,31.5 ,31.7 ,27.1 ,31.0 ,29.6 ,31.3 ,36.3 ,31.0 ,41.9 ,32.0 ,32.0 ,,,DS,25.3 ,22.4 ,23.2 ,2.06 ,11.3 ,0.04 ,0.05 ,16.13 ,-,6 ,515 ,0.50 ,19.03 ,4.68 ,1.85 ,0.02 ,12.76 ,""
2013/2/28 5:00,DS,-2109 ,0.004 ,32.9 ,265.5 ,,,179.3 ,26.4 ,6.43 ,171.8 ,,43.2 ,12.2 ,36.5 ,31.5 ,31.7 ,26.9 ,31.0 ,29.7 ,31.3 ,36.5 ,31.0 ,41.6 ,32.0 ,32.0 ,,,DS,25.3 ,22.3 ,23.2 ,2.06 ,11.4 ,0.03 ,0.04 ,16.13 ,-,6 ,515 ,0.50 ,17.44 ,4.68 ,1.85 ,0.02 ,12.95 ,""
2013/2/28 11:00,DS,-2108 ,0.003 ,32.8 ,265.3 ,,,164.1 ,26.6 ,6.12 ,171.5 ,,43.2 ,12.3 ,36.2 ,31.5 ,31.7 ,26.7 ,31.0 ,29.9 ,31.2 ,36.7 ,30.9 ,41.4 ,32.0 ,32.2 ,,,DS,25.3 ,22.3 ,23.2 ,2.05 ,11.5 ,0.03 ,-,14.75 ,-,5 ,450 ,0.44 ,17.16 ,4.64 ,1.85 ,0.02 ,12.82 ,""
2013/2/28 17:00,DS,-2107 ,0.003 ,32.9 ,264.6 ,,,149.7 ,26.7 ,6.11 ,170.0 ,,43.2 ,12.4 ,35.9 ,31.5 ,31.7 ,26.5 ,30.9 ,30.0 ,31.1 ,36.7 ,30.7 ,40.6 ,31.9 ,32.2 ,,,DS,25.2 ,22.3 ,23.1 ,2.05 ,11.7 ,0.05 ,-,16.67 ,-,5 ,515 ,0.50 ,16.78 ,4.64 ,1.85 ,0.02 ,12.97 ,""
2013/2/28 23:00,DS,-2108 ,0.003 ,32.8 ,264.2 ,,,134.3 ,26.8 ,6.11 ,169.5 ,,43.2 ,12.3 ,35.9 ,31.5 ,31.6 ,26.4 ,30.9 ,30.1 ,31.1 ,36.8 ,30.7 ,39.8 ,31.9 ,32.0 ,,,DS,25.2 ,22.3 ,23.1 ,2.05 ,12.0 ,0.05 ,0.06 ,16.67 ,-,5 ,515 ,0.50 ,17.25 ,4.65 ,1.84 ,0.02 ,12.72 ,""
2013/3/1 5:00,DS,-2108 ,0.004 ,32.8 ,263.1 ,,,115.3 ,26.9 ,6.59 ,168.2 ,,43.2 ,12.4 ,35.9 ,31.5 ,31.7 ,26.5 ,30.9 ,30.0 ,31.1 ,36.8 ,30.7 ,30.5 ,31.9 ,32.0 ,,,DS,25.1 ,22.3 ,23.1 ,2.05 ,12.1 ,0.04 ,0.05 ,16.42 ,-,5 ,518 ,0.50 ,17.53 ,4.65 ,1.84 ,0.02 ,12.46 ,""
2013/3/1 11:00,DS,-2107 ,0.004 ,32.9 ,263.3 ,,,104.0 ,27.0 ,7.15 ,166.7 ,,43.2 ,12.4 ,35.7 ,31.6 ,31.7 ,26.5 ,31.0 ,30.2 ,31.2 ,37.0 ,30.9 ,30.6 ,32.0 ,32.2 ,,,DS,25.2 ,22.2 ,23.1 ,4.10 ,12.3 ,0.03 ,0.04 ,16.41 ,-,6 ,517 ,0.50 ,18.38 ,4.64 ,1.84 ,0.02 ,13.03 ,""
2013/3/1 17:00,DS,-2106 ,0.005 ,32.9 ,262.2 ,,,85.3 ,27.1 ,8.00 ,164.7 ,,43.1 ,12.5 ,35.8 ,31.6 ,31.9 ,26.5 ,31.1 ,30.3 ,31.4 ,37.1 ,31.0 ,30.8 ,31.8 ,32.0 ,,,DS,25.3 ,22.2 ,23.1 ,4.00 ,12.8 ,0.04 ,0.06 ,16.38 ,-,6 ,515 ,0.50 ,18.28 ,4.64 ,1.85 ,0.02 ,13.42 ,""
2013/3/1 23:00,DS,-2106 ,0.005 ,32.9 ,262.3 ,,,63.9 ,27.2 ,8.25 ,163.4 ,,43.1 ,12.6 ,35.8 ,31.7 ,31.9 ,26.6 ,31.1 ,30.3 ,31.3 ,37.0 ,31.0 ,30.7 ,31.9 ,32.0 ,,,DS,25.2 ,22.2 ,23.1 ,4.02 ,13.3 ,0.04 ,0.05 ,16.38 ,-,6 ,515 ,0.50 ,18.47 ,4.64 ,1.84 ,0.02 ,13.20 ,""
2013/3/2 5:00,DS,-2107 ,0.005 ,32.9 ,261.0 ,,,61.6 ,27.4 ,7.82 ,161.8 ,,43.1 ,12.5 ,35.9 ,31.7 ,31.9 ,26.9 ,31.1 ,30.0 ,31.3 ,36.8 ,31.0 ,30.7 ,32.1 ,32.2 ,,,DS,25.3 ,22.2 ,23.0 ,4.01 ,13.6 ,0.04 ,0.05 ,16.40 ,-,7 ,516 ,0.50 ,18.94 ,4.64 ,1.84 ,0.02 ,13.16 ,""
2013/3/2 11:00,DS,-2107 ,0.005 ,32.9 ,260.7 ,,,50.1 ,27.4 ,7.60 ,160.6 ,,43.2 ,12.4 ,35.9 ,31.7 ,31.9 ,26.9 ,31.1 ,30.0 ,31.3 ,36.8 ,31.0 ,30.7 ,32.1 ,32.2 ,,,DS,25.3 ,22.2 ,23.0 ,3.99 ,13.7 ,0.04 ,0.05 ,16.40 ,-,7 ,516 ,0.50 ,18.09 ,4.65 ,1.85 ,0.02 ,13.24 ,""
2013/3/2 17:00,DS,-2107 ,0.005 ,32.9 ,260.7 ,,,42.8 ,27.4 ,7.29 ,158.2 ,,43.2 ,12.4 ,35.6 ,31.6 ,31.9 ,26.7 ,31.1 ,30.2 ,31.4 ,37.0 ,31.0 ,30.8 ,32.0 ,32.1 ,,,DS,25.3 ,22.2 ,23.0 ,3.97 ,13.6 ,0.04 ,0.04 ,16.40 ,-,7 ,516 ,0.50 ,18.56 ,4.64 ,1.85 ,0.02 ,13.59 ,""
2013/3/2 23:00,DS,-2109 ,0.004 ,33.0 ,260.0 ,,,37.6 ,27.4 ,6.87 ,158.9 ,,43.2 ,12.3 ,35.4 ,31.6 ,32.0 ,26.7 ,31.1 ,30.2 ,31.4 ,37.1 ,31.1 ,30.8 ,32.0 ,32.2 ,,,DS,25.2 ,22.2 ,23.0 ,3.95 ,13.4 ,0.03 ,0.04 ,16.40 ,-,7 ,516 ,0.50 ,18.38 ,4.65 ,1.85 ,0.02 ,14.54 ,""
2013/3/3 5:00,DS,-2109 ,0.004 ,32.9 ,261.8 ,,,30.5 ,27.2 ,6.44 ,160.2 ,,43.2 ,12.4 ,35.0 ,31.7 ,31.9 ,26.7 ,31.1 ,30.1 ,31.3 ,37.0 ,31.0 ,30.8 ,32.1 ,32.2 ,,,DS,25.2 ,22.2 ,23.0 ,3.93 ,13.4 ,0.02 ,0.03 ,16.40 ,-,7 ,516 ,0.50 ,18.09 ,4.64 ,1.85 ,0.02 ,13.35 ,""
2013/3/3 11:00,DS,-2107 ,0.004 ,32.9 ,263.0 ,,,31.0 ,27.0 ,6.16 ,163.5 ,,43.2 ,12.4 ,31.4 ,31.6 ,31.9 ,26.5 ,31.1 ,29.7 ,31.4 ,37.4 ,31.0 ,30.8 ,32.0 ,32.1 ,,,DS,25.2 ,22.2 ,23.0 ,3.91 ,13.2 ,0.03 ,0.04 ,16.40 ,-,7 ,516 ,0.50 ,17.53 ,4.65 ,1.85 ,0.02 ,13.07 ,""
2013/3/3 17:00,DS,-2107 ,0.004 ,32.9 ,262.7 ,,,31.1 ,26.7 ,6.20 ,166.9 ,,43.1 ,12.4 ,31.4 ,31.7 ,31.9 ,26.6 ,31.1 ,29.5 ,31.3 ,37.2 ,31.0 ,30.7 ,32.1 ,32.2 ,,,DS,25.2 ,22.2 ,23.0 ,3.89 ,12.9 ,0.03 ,0.04 ,16.40 ,-,7 ,516 ,0.50 ,18.19 ,4.65 ,1.85 ,0.02 ,13.14 ,""
2013/3/3 23:00,DS,-2108 ,0.004 ,32.9 ,264.8 ,,,37.9 ,26.3 ,6.08 ,171.0 ,,43.1 ,12.4 ,31.3 ,31.3 ,31.8 ,26.6 ,31.1 ,29.3 ,31.3 ,37.2 ,31.0 ,30.8 ,31.9 ,32.1 ,,,DS,25.2 ,22.2 ,23.0 ,3.88 ,12.8 ,0.02 ,0.03 ,16.40 ,-,7 ,516 ,0.50 ,17.91 ,4.64 ,1.85 ,0.02 ,12.68 ,""
2013/3/4 5:00,DS,-2107 ,0.004 ,32.8 ,,37.4 ,,,25.9 ,6.10 ,,,43.0 ,12.4 ,31.3 ,31.3 ,31.7 ,26.5 ,31.0 ,29.0 ,31.2 ,37.0 ,30.9 ,30.7 ,32.0 ,32.2 ,,,,25.1 ,22.2 ,23.0 ,3.86 ,12.8 ,0.02 ,0.03 ,16.40 ,-,7 ,516 ,0.50 ,18.75 ,4.65 ,,0.02 ,,"�@Data is no longer provided for the instruments judged to be failed after 5:00 AM on March 4, 2013. �AAs for SUPPORT SKIRT TOP (TE-2-3-69K1), data of the alternative instrument (69K2) is provided after 5:00 AM on March 4, 2013."
2013/3/4 11:00,DS,-2107 ,0.004 ,32.7 ,,37.3 ,,,25.6 ,6.14 ,,,43.0 ,12.4 ,31.1 ,31.2 ,31.6 ,26.8 ,31.0 ,28.3 ,31.1 ,36.5 ,30.8 ,30.6 ,,,,,,25.2 ,22.1 ,23.0 ,3.84 ,12.6 ,0.03 ,0.04 ,16.40 ,-,7 ,516 ,0.50 ,17.16 ,4.65 ,,0.02 ,,"Data of PCV temperatures (TE-16-114W#1) and (TE-16-114W#2) is no longerprovided as the instruments have been removed for the inside investigationof the PCV and permanent thermometer installation."
2013/3/4 17:00,DS,-2105 ,0.004 ,32.6 ,,37.2 ,,,25.3 ,6.30 ,,,43.0 ,12.5 ,31.1 ,31.2 ,31.5 ,27.1 ,30.9 ,27.8 ,31.0 ,36.1 ,30.7 ,30.5 ,,,,,,25.2 ,22.1 ,22.9 ,3.83 ,12.5 ,0.04 ,0.04 ,16.40 ,-,7 ,516 ,0.50 ,17.25 ,4.65 ,,0.02 ,,""
2013/3/4 23:00,DS,-2107 ,0.004 ,32.6 ,,37.3 ,,,25.3 ,6.31 ,,,42.9 ,12.5 ,31.0 ,31.1 ,31.4 ,26.5 ,30.8 ,28.3 ,30.9 ,36.6 ,30.6 ,30.4 ,,,,,,25.2 ,22.1 ,22.9 ,3.83 ,12.6 ,0.04 ,0.04 ,16.40 ,-,5 ,516 ,0.50 ,17.44 ,4.65 ,,0.02 ,,""
2013/3/5 5:00,DS,-2108 ,0.004 ,32.5 ,,37.3 ,,,25.1 ,6.32 ,,,42.9 ,12.5 ,30.9 ,31.0 ,31.4 ,26.0 ,30.8 ,28.8 ,30.9 ,37.1 ,30.6 ,30.3 ,,,,,,25.1 ,22.1 ,22.9 ,3.81 ,12.6 ,0.03 ,0.03 ,16.40 ,-,5 ,516 ,0.50 ,17.25 ,4.64 ,,0.02 ,,""
2013/3/5 11:00,DS,-2106 ,0.004 ,32.4 ,,37.3 ,,,25.1 ,6.25 ,,,42.8 ,12.5 ,30.9 ,31.0 ,31.2 ,25.9 ,30.7 ,28.8 ,30.8 ,37.1 ,30.5 ,30.3 ,,,,,,25.2 ,22.1 ,22.9 ,3.80 ,12.5 ,0.03 ,0.04 ,16.38 ,-,5 ,515 ,0.50 ,17.44 ,4.65 ,,0.02 ,,""
2013/3/5 17:00,DS,-2105 ,0.004 ,32.4 ,,37.2 ,,,25.0 ,6.17 ,,,42.7 ,12.6 ,30.8 ,30.9 ,31.2 ,26.0 ,30.7 ,28.8 ,30.8 ,37.1 ,30.5 ,30.2 ,,,,,,25.1 ,22.1 ,22.9 ,3.80 ,12.6 ,0.05 ,0.05 ,16.91 ,-,5 ,515 ,0.50 ,17.44 ,4.65 ,,0.02 ,,""
2013/3/5 23:00,DS,-2105 ,0.004 ,32.4 ,,37.0 ,,,25.0 ,6.09 ,,,42.7 ,12.6 ,30.8 ,30.9 ,31.1 ,25.9 ,30.6 ,28.8 ,30.7 ,37.0 ,30.5 ,30.2 ,,,,,,25.2 ,22.1 ,22.9 ,3.79 ,12.6 ,0.04 ,0.05 ,16.38 ,-,5 ,515 ,0.50 ,17.91 ,4.65 ,,0.02 ,,""
2013/3/6 5:00,DS,-2107 ,0.004 ,32.3 ,,37.2 ,,,25.0 ,6.30 ,,,42.7 ,12.6 ,30.7 ,30.8 ,31.1 ,25.7 ,30.6 ,28.9 ,30.7 ,37.0 ,30.4 ,30.2 ,,,,,,25.2 ,22.1 ,22.9 ,3.78 ,12.7 ,0.03 ,0.03 ,16.38 ,-,5 ,515 ,0.50 ,17.53 ,4.65 ,,0.02 ,,""
2013/3/6 11:00,DS,-2105 ,0.004 ,32.2 ,,37.0 ,,,24.9 ,6.59 ,,,42.6 ,12.6 ,30.7 ,30.8 ,31.1 ,25.6 ,30.5 ,28.8 ,30.6 ,36.9 ,30.3 ,30.1 ,,,,,,25.2 ,22.1 ,22.9 ,3.77 ,12.6 ,0.04 ,0.04 ,16.38 ,-,6 ,515 ,0.50 ,17.72 ,4.65 ,,0.02 ,,""
2013/3/6 17:00,DS,-2104 ,0.004 ,32.2 ,,37.1 ,,,24.9 ,6.57 ,,,42.6 ,12.6 ,30.7 ,30.7 ,31.1 ,25.7 ,30.5 ,28.7 ,30.7 ,36.8 ,30.3 ,30.2 ,,,,,,25.2 ,22.1 ,22.9 ,3.77 ,12.8 ,0.04 ,0.05 ,16.40 ,-,6 ,516 ,0.50 ,17.16 ,4.65 ,,0.02 ,,""
2013/3/6 23:00,DS,-2105 ,0.004 ,32.2 ,,36.9 ,,,25.0 ,6.22 ,,,42.6 ,12.7 ,30.7 ,30.7 ,31.1 ,26.0 ,30.5 ,28.4 ,30.6 ,36.5 ,30.3 ,30.1 ,,,,,,25.2 ,22.0 ,22.9 ,3.77 ,13.2 ,0.05 ,0.05 ,16.40 ,-,6 ,516 ,0.50 ,17.44 ,4.65 ,,0.02 ,,""
2013/3/7 5:00,DS,-2106 ,0.004 ,32.2 ,,36.8 ,,,25.1 ,6.15 ,,,42.6 ,12.7 ,30.7 ,31.0 ,31.1 ,26.2 ,29.9 ,28.2 ,30.7 ,36.4 ,30.3 ,30.1 ,,,,,,25.2 ,22.0 ,22.8 ,3.77 ,13.3 ,0.04 ,0.04 ,16.40 ,-,6 ,516 ,0.50 ,18.47 ,4.65 ,,0.02 ,,""
2013/3/7 11:00,DS,-2105 ,0.004 ,32.2 ,,36.9 ,,,25.1 ,6.50 ,,,42.6 ,12.8 ,30.7 ,31.0 ,31.2 ,26.1 ,30.0 ,28.2 ,30.6 ,36.4 ,30.3 ,30.1 ,,,,,,25.3 ,22.0 ,22.8 ,3.76 ,13.4 ,0.04 ,0.05 ,16.40 ,-,6 ,516 ,0.50 ,17.25 ,4.65 ,,0.03 ,,""
2013/3/7 17:00,DS,-2105 ,0.005 ,32.2 ,,36.9 ,,,25.1 ,7.02 ,,,42.6 ,12.8 ,30.7 ,31.0 ,31.2 ,26.1 ,30.0 ,28.2 ,30.6 ,36.4 ,30.3 ,30.1 ,,,,,,25.3 ,22.0 ,22.8 ,4.20 ,13.7 ,0.03 ,0.04 ,16.40 ,-,6 ,516 ,0.50 ,17.44 ,4.65 ,,0.03 ,,""
2013/3/7 23:00,DS,-2105 ,0.005 ,32.3 ,,37.0 ,,,25.2 ,7.27 ,,,42.6 ,12.9 ,30.8 ,31.1 ,31.2 ,26.0 ,30.1 ,28.5 ,30.7 ,36.7 ,30.4 ,30.2 ,,,,,,25.3 ,21.9 ,22.8 ,4.21 ,14.2 ,0.03 ,0.04 ,16.40 ,-,6 ,516 ,0.50 ,18.09 ,4.64 ,,0.02 ,,""
2013/3/8 5:00,DS,-2105 ,0.005 ,32.3 ,,37.0 ,,,25.3 ,7.40 ,,,42.6 ,13.0 ,30.8 ,31.1 ,31.2 ,26.0 ,30.2 ,28.5 ,30.8 ,36.8 ,30.4 ,30.2 ,,,,,,25.3 ,21.9 ,22.8 ,4.22 ,14.6 ,0.03 ,0.04 ,16.40 ,-,6 ,516 ,0.50 ,17.53 ,4.65 ,,0.02 ,,""
2013/3/8 11:00,DS,-2105 ,0.005 ,32.4 ,,37.0 ,,,25.5 ,7.54 ,,,42.7 ,13.1 ,30.9 ,31.2 ,31.3 ,26.1 ,30.2 ,28.6 ,30.8 ,36.8 ,30.5 ,30.3 ,,,,,,25.4 ,21.9 ,22.8 ,4.23 ,14.9 ,0.03 ,-,16.40 ,-,6 ,516 ,0.50 ,17.72 ,4.65 ,,0.02 ,,""
2013/3/8 17:00,DS,-2105 ,0.005 ,32.5 ,,37.1 ,,,25.7 ,7.80 ,,,42.6 ,13.2 ,31.0 ,31.3 ,31.4 ,25.6 ,30.3 ,29.5 ,31.0 ,37.6 ,30.6 ,30.4 ,,,,,,25.4 ,21.9 ,22.8 ,4.24 ,15.3 ,-,0.06 ,16.38 ,-,6 ,515 ,0.50 ,�|,4.65 ,,0.02 ,,""
2013/3/8 23:00,DS,-2104 ,0.005 ,32.6 ,,37.0 ,,,25.9 ,8.01 ,,,42.8 ,13.2 ,31.1 ,31.4 ,31.5 ,25.5 ,30.3 ,29.8 ,31.0 ,37.8 ,30.6 ,30.5 ,,,,,,25.4 ,21.9 ,22.8 ,4.24 ,15.6 ,0.05 ,0.06 ,16.38 ,-,6 ,515 ,0.50 ,19.41 ,4.65 ,,0.02 ,,""
2013/3/9 5:00,DS,-2105 ,0.005 ,32.7 ,,36.8 ,,,26.2 ,7.12 ,,,42.8 ,13.2 ,31.2 ,31.6 ,31.6 ,25.6 ,30.5 ,30.0 ,31.1 ,38.0 ,30.8 ,30.6 ,,,,,,25.5 ,21.9 ,22.8 ,4.24 ,15.8 ,0.06 ,0.06 ,16.38 ,-,7 ,515 ,0.50 ,19.50 ,4.64 ,,0.02 ,,""
2013/3/9 11:00,DS,-2104 ,0.005 ,32.8 ,,36.8 ,,,26.4 ,7.03 ,,,42.8 ,13.1 ,31.3 ,31.7 ,31.7 ,25.7 ,28.3 ,30.1 ,31.2 ,38.0 ,30.8 ,30.6 ,,,,,,25.5 ,21.9 ,22.8 ,4.22 ,15.8 ,0.05 ,0.06 ,16.38 ,-,7 ,515 ,0.50 ,19.69 ,4.65 ,,0.02 ,,""
2013/3/9 17:00,DS,-2104 ,0.005 ,32.9 ,,36.7 ,,,26.6 ,6.58 ,,,42.9 ,13.3 ,31.4 ,31.8 ,31.8 ,25.9 ,27.9 ,30.1 ,31.3 ,38.1 ,31.0 ,30.8 ,,,,,,25.5 ,21.9 ,22.8 ,4.21 ,16.0 ,0.06 ,0.07 ,16.38 ,-,7 ,515 ,0.50 ,19.03 ,4.65 ,,0.02 ,,""
2013/3/9 23:00,DS,-2104 ,0.005 ,33.0 ,,36.7 ,,,26.6 ,6.62 ,,,43.0 ,13.3 ,31.4 ,31.9 ,31.9 ,26.0 ,27.8 ,30.2 ,31.4 ,38.1 ,31.0 ,30.8 ,,,,,,25.5 ,21.9 ,22.8 ,4.20 ,16.1 ,0.06 ,0.06 ,16.41 ,-,7 ,517 ,0.50 ,18.56 ,4.65 ,,0.02 ,,""
2013/3/10 5:00,DS,-2104 ,0.005 ,33.1 ,,36.7 ,,,26.8 ,7.61 ,,,43.1 ,13.4 ,31.5 ,32.0 ,32.0 ,26.0 ,27.7 ,30.4 ,31.5 ,38.3 ,31.2 ,31.0 ,,,,,,25.6 ,21.9 ,22.8 ,4.19 ,16.1 ,0.05 ,0.06 ,15.85 ,-,7 ,515 ,0.50 ,19.69 ,4.65 ,,0.02 ,,""
2013/3/10 11:00,DS,-2103 ,0.005 ,33.1 ,,36.3 ,,,26.8 ,8.06 ,,,43.2 ,13.4 ,31.6 ,32.1 ,32.1 ,26.0 ,27.7 ,30.6 ,31.6 ,38.5 ,31.2 ,31.0 ,,,,,,25.6 ,21.9 ,22.8 ,4.19 ,16.0 ,0.04 ,0.05 ,15.85 ,-,7 ,515 ,0.50 ,19.97 ,4.65 ,,0.02 ,,""
2013/3/10 17:00,DS,-2105 ,0.005 ,33.1 ,,36.3 ,,,26.9 ,7.78 ,,,43.2 ,13.4 ,31.7 ,32.2 ,32.2 ,26.3 ,27.9 ,30.4 ,31.7 ,38.4 ,31.4 ,31.1 ,,,,,,25.7 ,21.9 ,22.8 ,4.17 ,16.1 ,0.05 ,0.06 ,15.87 ,-,7 ,516 ,0.50 ,19.69 ,4.65 ,,0.02 ,,""
2013/3/10 23:00,DS,-2105 ,0.004 ,33.1 ,,37.0 ,,,27.3 ,6.52 ,,,43.5 ,13.4 ,31.8 ,32.2 ,32.2 ,26.3 ,28.0 ,30.6 ,31.8 ,38.6 ,31.4 ,31.2 ,,,,,,25.7 ,21.9 ,22.8 ,4.13 ,16.1 ,0.05 ,0.06 ,15.87 ,-,7 ,516 ,0.50 ,19.50 ,4.65 ,,0.02 ,,""
2013/3/11 5:00,DS,-2106 ,0.004 ,33.1 ,,37.3 ,,,27.6 ,5.86 ,,,43.6 ,13.3 ,31.8 ,32.2 ,32.2 ,26.2 ,28.2 ,30.7 ,31.8 ,38.7 ,31.4 ,31.2 ,,,,,,25.7 ,21.9 ,22.8 ,4.09 ,15.9 ,0.05 ,0.06 ,15.87 ,-,7 ,516 ,0.50 ,20.06 ,4.65 ,,0.02 ,,""
2013/3/11 11:00,DS,-2105 ,0.003 ,33.1 ,,37.4 ,,,27.8 ,5.45 ,,,43.6 ,13.3 ,31.8 ,32.2 ,32.2 ,26.2 ,28.5 ,30.6 ,31.8 ,38.8 ,31.4 ,31.2 ,,,,,,25.7 ,21.9 ,22.8 ,4.05 ,15.6 ,0.05 ,0.07 ,15.87 ,-,5 ,516 ,0.50 ,18.66 ,4.65 ,,0.02 ,,""
2013/3/11 17:00,DS,-2105 ,0.003 ,33.1 ,,37.6 ,,,27.7 ,5.49 ,,,43.8 ,13.5 ,31.8 ,32.3 ,32.3 ,26.3 ,29.1 ,30.5 ,31.8 ,38.7 ,31.5 ,31.3 ,,,,,,25.7 ,21.9 ,22.8 ,4.02 ,14.8 ,0.06 ,0.07 ,15.87 ,-,5 ,516 ,0.50 ,18.75 ,4.65 ,,0.02 ,,""
2013/3/11 23:00,DS,-2104 ,0.003 ,33.2 ,,37.7 ,,,27.6 ,5.41 ,,,43.9 ,13.6 ,31.9 ,32.3 ,32.3 ,26.5 ,32.9 ,30.4 ,31.9 ,38.7 ,31.6 ,31.4 ,,,,,,25.7 ,21.9 ,22.8 ,4.00 ,14.5 ,0.05 ,0.06 ,15.87 ,-,5 ,516 ,0.50 ,19.13 ,4.65 ,,0.02 ,,""
2013/3/12 5:00,DS,-2105 ,0.003 ,33.2 ,,37.9 ,,,27.6 ,5.65 ,,,43.9 ,13.7 ,31.9 ,32.4 ,32.4 ,27.2 ,33.0 ,29.6 ,31.9 ,38.0 ,31.6 ,31.4 ,,,,,,25.7 ,21.9 ,22.8 ,3.97 ,14.3 ,0.03 ,0.04 ,15.87 ,-,5 ,516 ,0.50 ,19.78 ,4.65 ,,0.02 ,,""
2013/3/12 11:00,DS,-2104 ,0.003 ,33.3 ,,38.0 ,,,27.5 ,6.01 ,,,44.0 ,13.7 ,31.9 ,32.4 ,32.5 ,29.4 ,33.1 ,26.8 ,32.0 ,35.5 ,31.7 ,31.5 ,,,,,,25.7 ,21.9 ,22.8 ,3.95 ,13.9 ,0.05 ,0.06 ,15.87 ,-,5 ,516 ,0.50 ,18.28 ,4.65 ,,0.02 ,,""
2013/3/12 17:00,DS,-2103 ,0.004 ,33.5 ,,38.1 ,,,27.8 ,6.66 ,,,44.2 ,13.8 ,32.2 ,32.6 ,32.7 ,29.7 ,33.2 ,26.7 ,32.1 ,35.5 ,31.7 ,31.5 ,,,,,,25.7 ,21.9 ,22.8 ,3.97 ,13.8 ,0.07 ,0.07 ,15.87 ,-,5 ,516 ,0.50 ,18.47 ,4.65 ,,0.02 ,,""
2013/3/12 23:00,DS,-2104 ,0.004 ,33.5 ,,38.3 ,,,27.8 ,6.77 ,,,44.1 ,13.9 ,32.1 ,32.6 ,32.7 ,29.7 ,33.3 ,26.7 ,32.1 ,35.6 ,31.8 ,31.6 ,,,,,,25.7 ,21.9 ,22.8 ,3.98 ,14.2 ,0.07 ,0.07 ,15.87 ,-,5 ,516 ,0.50 ,19.13 ,4.65 ,,0.02 ,,""
2013/3/13 5:00,DS,-2104 ,0.004 ,33.5 ,,38.8 ,,,28.0 ,7.12 ,,,44.2 ,14.0 ,32.2 ,32.6 ,32.8 ,29.8 ,33.4 ,26.8 ,32.2 ,35.7 ,31.9 ,31.7 ,,,,,,25.7 ,21.9 ,22.8 ,3.97 ,14.4 ,0.06 ,0.07 ,15.87 ,-,5 ,516 ,0.50 ,18.94 ,4.65 ,,0.02 ,,""
2013/3/13 11:00,DS,-2103 ,0.004 ,33.6 ,,38.8 ,,,28.2 ,7.66 ,,,44.3 ,14.0 ,32.3 ,32.8 ,32.9 ,30.0 ,33.5 ,26.9 ,32.3 ,35.7 ,32.0 ,31.8 ,,,,,,25.7 ,21.9 ,22.8 ,3.97 ,14.5 ,0.06 ,0.07 ,15.87 ,-,5 ,516 ,0.50 ,20.72 ,4.65 ,,0.02 ,,""
2013/3/13 17:00,DS,-2103 ,0.005 ,33.7 ,,38.7 ,,,28.6 ,8.16 ,,,44.4 ,14.1 ,32.3 ,32.8 ,33.0 ,30.1 ,33.6 ,27.0 ,32.4 ,35.8 ,32.1 ,31.8 ,,,,,,25.8 ,21.9 ,22.8 ,3.99 ,14.9 ,0.07 ,0.07 ,15.85 ,-,5 ,515 ,0.50 ,19.97 ,4.65 ,,0.02 ,,""
2013/3/13 23:00,DS,-2102 ,0.005 ,33.8 ,,38.7 ,,,28.9 ,7.56 ,,,44.4 ,14.2 ,32.4 ,32.9 ,33.1 ,30.7 ,33.8 ,26.5 ,32.5 ,35.4 ,32.2 ,31.9 ,,,,,,25.8 ,21.9 ,22.8 ,4.01 ,15.5 ,0.07 ,0.07 ,15.84 ,-,5 ,514 ,0.50 ,19.97 ,4.65 ,,0.02 ,,""
2013/3/14 5:00,DS,-2103 ,0.004 ,33.9 ,,38.6 ,,,29.2 ,6.87 ,,,44.6 ,14.3 ,32.5 ,33.0 ,33.3 ,30.8 ,33.8 ,26.6 ,32.6 ,35.4 ,32.3 ,32.1 ,,,,,,25.8 ,21.9 ,22.8 ,4.00 ,15.8 ,0.07 ,0.07 ,15.85 ,-,5 ,515 ,0.50 ,19.50 ,4.65 ,,0.02 ,,""
2013/3/14 11:00,DS,-2102 ,0.004 ,34.0 ,,38.8 ,,,29.5 ,6.09 ,,,44.4 ,14.3 ,32.6 ,33.1 ,33.3 ,30.8 ,33.9 ,26.7 ,32.7 ,35.5 ,32.4 ,32.2 ,,,,,,25.9 ,21.9 ,22.8 ,3.98 ,15.8 ,0.07 ,0.08 ,15.87 ,-,-,516 ,0.50 ,19.22 ,4.65 ,,0.02 ,,""
2013/3/14 17:00,DS,-2101 ,0.004 ,34.0 ,,38.9 ,,,29.6 ,5.93 ,,,44.5 ,14.3 ,32.6 ,33.1 ,33.3 ,30.8 ,33.9 ,26.6 ,32.5 ,35.4 ,32.2 ,32.0 ,,,,,,25.9 ,21.9 ,22.8 ,3.96 ,15.6 ,0.07 ,0.08 ,15.87 ,-,0 ,516 ,0.50 ,19.22 ,4.65 ,,0.02 ,,""
2013/3/14 23:00,DS,-2103 ,0.003 ,34.1 ,,38.9 ,,,29.9 ,5.61 ,,,44.6 ,14.4 ,32.7 ,33.2 ,33.4 ,30.9 ,33.9 ,26.6 ,32.6 ,35.5 ,32.3 ,32.1 ,,,,,,25.9 ,21.9 ,22.8 ,3.93 ,15.4 ,0.06 ,0.07 ,15.87 ,-,0 ,516 ,0.50 ,19.88 ,4.65 ,,0.02 ,,""
2013/3/15 5:00,DS,-2103 ,0.003 ,34.2 ,,38.9 ,,,30.0 ,5.50 ,,,44.7 ,14.4 ,32.7 ,33.2 ,33.5 ,30.9 ,34.0 ,26.7 ,32.6 ,35.6 ,32.3 ,32.1 ,,,,,,25.9 ,21.9 ,22.8 ,3.90 ,15.0 ,0.04 ,0.05 ,15.87 ,-,0 ,516 ,0.50 ,19.78 ,4.65 ,,0.02 ,,""
2013/3/15 11:00,DS,-2102 ,0.003 ,34.2 ,,38.8 ,,,30.0 ,5.67 ,,,44.8 ,14.4 ,32.8 ,33.2 ,33.5 ,30.9 ,34.0 ,26.8 ,32.6 ,35.6 ,32.4 ,32.1 ,,,,,,25.9 ,21.9 ,22.8 ,3.87 ,14.6 ,0.05 ,0.05 ,15.87 ,-,0 ,516 ,0.50 ,19.24 ,4.65 ,,0.02 ,,""
2013/3/15 17:00,DS,-2103 ,0.003 ,34.3 ,,39.0 ,,,30.1 ,6.21 ,,,44.8 ,14.4 ,32.8 ,33.3 ,33.5 ,30.9 ,34.0 ,26.8 ,32.7 ,35.6 ,32.4 ,32.2 ,,,,,,26.0 ,21.9 ,22.8 ,3.87 ,14.1 ,0.07 ,0.08 ,15.87 ,-,0 ,516 ,0.50 ,18.94 ,4.65 ,,0.02 ,,""
2013/3/15 23:00,DS,-2102 ,0.003 ,34.5 ,,39.2 ,,,29.6 ,6.37 ,,,44.8 ,14.5 ,32.9 ,33.4 ,33.7 ,31.1 ,34.2 ,27.1 ,32.8 ,35.8 ,32.5 ,32.3 ,,,,,,26.0 ,21.9 ,22.8 ,3.86 ,14.3 ,0.07 ,0.08 ,15.87 ,-,0 ,516 ,0.50 ,18.86 ,4.65 ,,0.02 ,,""
2013/3/16 5:00,DS,-2103 ,0.004 ,34.7 ,,39.2 ,,,29.9 ,6.71 ,,,44.7 ,14.5 ,33.1 ,33.1 ,33.8 ,28.8 ,34.3 ,30.6 ,33.1 ,38.7 ,32.6 ,32.4 ,,,,,,26.0 ,21.9 ,22.8 ,3.85 ,14.3 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,20.00 ,4.63 ,,0.02 ,,""
2013/3/16 11:00,DS,-2102 ,0.004 ,34.8 ,,38.9 ,,,29.7 ,7.05 ,,,44.6 ,14.5 ,33.2 ,33.2 ,33.9 ,28.6 ,34.4 ,31.0 ,33.1 ,39.0 ,32.7 ,32.5 ,,,,,,26.1 ,21.9 ,22.8 ,3.85 ,14.2 ,0.06 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,18.56 ,4.63 ,,0.02 ,,""
2013/3/16 17:00,DS,-2102 ,0.005 ,34.8 ,,38.7 ,,,29.6 ,7.28 ,,,44.6 ,14.6 ,33.3 ,33.3 ,34.0 ,28.6 ,34.5 ,31.3 ,33.1 ,39.2 ,32.8 ,32.6 ,,,,,,26.2 ,21.9 ,22.8 ,3.85 ,14.4 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,19.03 ,4.63 ,,0.02 ,,""
2013/3/16 23:00,DS,-2103 ,0.005 ,34.9 ,,38.7 ,,,29.7 ,6.74 ,,,44.6 ,14.7 ,33.4 ,33.3 ,34.0 ,28.3 ,34.5 ,31.7 ,33.2 ,39.6 ,32.8 ,32.6 ,,,,,,26.2 ,21.9 ,22.8 ,3.84 ,14.6 ,0.06 ,0.07 ,15.87 ,-,0 ,516 ,0.50 ,19.13 ,4.63 ,,0.02 ,,""
2013/3/17 5:00,DS,-2103 ,0.004 ,34.8 ,,38.6 ,,,29.7 ,6.19 ,,,44.6 ,14.7 ,33.4 ,33.3 ,34.0 ,28.2 ,34.5 ,31.7 ,33.1 ,39.6 ,32.8 ,32.5 ,,,,,,26.3 ,21.9 ,22.8 ,3.83 ,14.6 ,0.06 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,19.22 ,4.63 ,,0.02 ,,""
2013/3/17 11:00,DS,-2102 ,0.003 ,34.8 ,,38.5 ,,,29.6 ,6.08 ,,,44.6 ,14.7 ,33.4 ,33.3 ,34.0 ,28.2 ,34.4 ,31.8 ,33.1 ,39.7 ,32.9 ,32.6 ,,,,,,26.3 ,21.9 ,22.8 ,3.81 ,14.5 ,0.06 ,0.07 ,15.87 ,-,0 ,516 ,0.50 ,18.19 ,4.62 ,,0.02 ,,""
2013/3/17 17:00,DS,-2101 ,0.003 ,34.8 ,,38.5 ,,,29.6 ,6.44 ,,,44.6 ,14.7 ,33.3 ,33.3 ,34.0 ,28.2 ,34.4 ,31.8 ,33.1 ,39.6 ,32.8 ,32.5 ,,,,,,26.4 ,21.9 ,22.8 ,3.81 ,14.4 ,0.06 ,0.07 ,15.87 ,-,0 ,516 ,0.50 ,18.47 ,4.63 ,,0.02 ,,""
2013/3/17 23:00,DS,-2101 ,0.003 ,34.9 ,,38.5 ,,,29.6 ,6.70 ,,,44.6 ,14.7 ,33.4 ,33.3 ,34.0 ,28.2 ,34.4 ,31.8 ,33.1 ,39.7 ,32.8 ,32.5 ,,,,,,26.4 ,21.9 ,22.8 ,3.82 ,14.6 ,0.06 ,0.07 ,15.87 ,-,0 ,516 ,0.50 ,18.94 ,4.62 ,,0.02 ,,""
2013/3/18 5:00,DS,-2101 ,0.004 ,34.9 ,,38.5 ,,,29.8 ,7.13 ,,,44.6 ,14.8 ,33.4 ,33.3 ,34.0 ,28.3 ,34.5 ,31.7 ,33.1 ,39.6 ,32.8 ,32.5 ,,,,,,26.5 ,21.9 ,22.8 ,3.83 ,14.9 ,0.05 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.47 ,4.63 ,,0.02 ,,""
2013/3/18 11:00,DS,-2101 ,0.004 ,35.0 ,,38.6 ,,,30.0 ,7.44 ,,,44.6 ,14.8 ,33.5 ,33.4 ,34.1 ,28.3 ,34.5 ,31.7 ,33.2 ,39.7 ,32.9 ,32.7 ,,,,,,26.6 ,21.9 ,22.8 ,5.98 ,15.5 ,0.05 ,0.06 ,14.97 ,-,0 ,448 ,0.43 ,19.31 ,4.63 ,,0.02 ,,""
2013/3/18 17:00,DS,-2102 ,0.005 ,35.0 ,,38.7 ,,,30.2 ,7.61 ,,,44.7 ,14.9 ,33.6 ,33.5 ,34.2 ,28.4 ,34.6 ,31.7 ,33.3 ,39.8 ,33.0 ,32.8 ,,,,,,26.6 ,21.9 ,22.8 ,6.02 ,16.2 ,0.06 ,0.07 ,14.97 ,-,0 ,448 ,0.43 ,18.75 ,4.63 ,,0.02 ,,""
2013/3/18 23:00,DS,-2102 ,0.005 ,35.1 ,,38.7 ,,,30.5 ,7.82 ,,,44.8 ,15.0 ,33.7 ,33.6 ,34.3 ,28.5 ,34.7 ,31.8 ,33.4 ,39.9 ,33.1 ,32.9 ,,,,,,26.7 ,21.9 ,22.8 ,3.83 ,16.9 ,0.06 ,0.06 ,15.56 ,-,0 ,492 ,0.48 ,18.94 ,4.63 ,,0.02 ,,""
2013/3/19 5:00,DS,-2101 ,0.005 ,35.2 ,,38.7 ,,,30.6 ,7.49 ,,,44.8 ,15.0 ,33.8 ,33.7 ,34.4 ,28.9 ,34.8 ,31.4 ,33.5 ,39.7 ,33.2 ,33.0 ,,,,,,26.8 ,21.9 ,22.8 ,3.85 ,17.4 ,0.06 ,0.07 ,16.42 ,-,0 ,518 ,0.50 ,17.91 ,4.59 ,,0.02 ,,""
2013/3/19 11:00,DS,-2101 ,0.005 ,35.3 ,,38.7 ,,,31.0 ,6.97 ,,,44.9 ,15.1 ,33.8 ,33.8 ,34.6 ,31.8 ,34.9 ,27.5 ,33.6 ,36.6 ,33.3 ,33.1 ,,,,,,26.8 ,21.9 ,22.8 ,3.85 ,17.8 ,-,-,16.44 ,-,0 ,519 ,0.50 ,18.19 ,4.59 ,,0.02 ,,""
2013/3/19 17:00,DS,-2101 ,0.005 ,35.3 ,,38.9 ,,,31.2 ,6.70 ,,,45.0 ,15.2 ,34.0 ,33.9 ,34.7 ,32.0 ,35.1 ,27.5 ,33.7 ,36.8 ,33.4 ,33.2 ,,,,,,26.9 ,21.9 ,22.8 ,3.85 ,18.1 ,0.08 ,0.09 ,16.44 ,-,0 ,519 ,0.50 ,18.75 ,4.59 ,,0.02 ,,""
2013/3/19 23:00,DS,-2102 ,0.005 ,35.4 ,,39.0 ,,,31.5 ,6.45 ,,,45.1 ,15.3 ,34.1 ,34.1 ,34.8 ,32.2 ,35.2 ,27.5 ,33.8 ,37.0 ,33.6 ,33.3 ,,,,,,26.9 ,21.9 ,22.8 ,3.84 ,18.2 ,0.08 ,0.08 ,16.44 ,-,0 ,519 ,0.50 ,18.28 ,4.59 ,,0.02 ,,""
2013/3/20 5:00,DS,-2103 ,0.004 ,35.5 ,,39.0 ,,,31.6 ,6.71 ,,,45.3 ,15.4 ,34.2 ,34.1 ,34.9 ,32.2 ,35.3 ,27.6 ,33.9 ,37.1 ,33.6 ,33.4 ,,,,,,27.0 ,21.9 ,22.8 ,3.83 ,18.2 ,0.07 ,0.08 ,16.44 ,-,0 ,519 ,0.50 ,19.03 ,4.59 ,,0.02 ,,""
2013/3/20 11:00,DS,-2103 ,0.004 ,35.6 ,,39.0 ,,,31.8 ,7.38 ,,,45.3 ,15.4 ,34.3 ,34.3 ,35.1 ,32.3 ,33.8 ,27.7 ,34.0 ,37.2 ,33.8 ,33.5 ,,,,,,27.0 ,21.9 ,22.8 ,3.82 ,18.2 ,0.07 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,19.50 ,4.59 ,,0.02 ,,""
2013/3/20 17:00,DS,-2102 ,0.005 ,35.7 ,,39.1 ,,,32.0 ,8.18 ,,,45.4 ,15.4 ,34.5 ,34.5 ,35.2 ,32.4 ,34.0 ,27.7 ,34.2 ,37.4 ,33.9 ,33.7 ,,,,,,27.1 ,21.9 ,22.8 ,3.80 ,18.1 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,19.50 ,4.59 ,,0.02 ,,""
2013/3/20 23:00,DS,-2101 ,0.006 ,35.8 ,,39.1 ,,,32.2 ,8.78 ,,,45.4 ,15.5 ,34.5 ,34.6 ,35.3 ,32.5 ,34.1 ,27.7 ,34.2 ,37.5 ,34.0 ,33.8 ,,,,,,27.1 ,21.9 ,22.8 ,3.79 ,18.1 ,0.05 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,18.94 ,4.59 ,,0.02 ,,""
2013/3/21 5:00,DS,-2101 ,0.004 ,35.8 ,,39.2 ,,,32.4 ,7.35 ,,,45.5 ,15.5 ,34.6 ,34.7 ,35.4 ,32.6 ,34.2 ,27.7 ,34.3 ,37.7 ,34.1 ,33.8 ,,,,,,27.2 ,21.9 ,22.8 ,3.75 ,18.0 ,0.06 ,0.07 ,15.91 ,-,3 ,519 ,0.50 ,20.16 ,4.59 ,,0.02 ,,""
2013/3/21 11:00,DS,-2101 ,0.004 ,35.9 ,,39.2 ,,,32.6 ,6.46 ,,,45.5 ,15.6 ,34.7 ,34.8 ,35.5 ,32.7 ,36.6 ,27.8 ,34.5 ,37.8 ,34.2 ,33.9 ,,,,,,27.2 ,21.9 ,22.8 ,3.71 ,17.8 ,0.06 ,0.07 ,15.91 ,-,3 ,519 ,0.50 ,18.28 ,4.59 ,,0.02 ,,""
2013/3/21 17:00,DS,-2102 ,0.004 ,36.0 ,,39.3 ,,,32.8 ,6.14 ,,,45.6 ,15.6 ,34.7 ,34.9 ,35.5 ,32.7 ,34.3 ,27.8 ,34.5 ,37.8 ,34.2 ,34.0 ,,,,,,27.2 ,21.9 ,22.8 ,3.67 ,17.3 ,0.07 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,18.00 ,4.59 ,,0.02 ,,""
2013/3/21 23:00,DS,-2101 ,0.003 ,36.0 ,,39.4 ,,,32.5 ,6.07 ,,,45.6 ,15.6 ,34.8 ,34.9 ,35.5 ,32.8 ,34.4 ,27.6 ,34.5 ,37.9 ,34.2 ,34.0 ,,,,,,27.2 ,21.9 ,22.8 ,3.63 ,16.6 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,19.13 ,4.59 ,,0.02 ,,""
2013/3/22 5:00,DS,-2101 ,0.003 ,35.9 ,,39.5 ,,,32.2 ,6.13 ,,,45.7 ,15.6 ,34.7 ,34.9 ,35.5 ,32.7 ,34.3 ,27.5 ,34.4 ,37.8 ,34.2 ,33.9 ,,,,,,27.2 ,21.9 ,22.8 ,3.59 ,16.2 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,15.59 ,4.59 ,,0.02 ,,""
2013/3/22 11:00,DS,-2101 ,0.003 ,35.9 ,,39.7 ,,,31.6 ,6.51 ,,,45.7 ,15.7 ,34.7 ,35.5 ,35.4 ,32.7 ,36.4 ,27.5 ,34.4 ,37.7 ,34.1 ,33.9 ,,,,,,27.3 ,21.9 ,22.8 ,3.56 ,15.7 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,19.22 ,4.59 ,,0.02 ,,""
2013/3/22 17:00,DS,-2101 ,0.004 ,35.9 ,,39.8 ,,,31.1 ,6.88 ,,,45.6 ,15.7 ,34.7 ,35.4 ,35.3 ,32.3 ,35.9 ,25.8 ,34.4 ,38.5 ,34.1 ,33.8 ,,,,,,27.3 ,21.9 ,22.8 ,3.56 ,15.2 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,19.03 ,4.59 ,,0.02 ,,""
2013/3/22 23:00,DS,-2102 ,0.004 ,35.9 ,,39.9 ,,,30.7 ,6.93 ,,,45.6 ,15.8 ,34.6 ,35.3 ,35.2 ,32.0 ,35.8 ,25.3 ,34.4 ,38.6 ,34.0 ,33.8 ,,,,,,27.3 ,21.9 ,22.8 ,3.56 ,15.4 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,19.22 ,4.59 ,,0.02 ,,""
2013/3/23 5:00,DS,-2102 ,0.004 ,35.9 ,,40.0 ,,,30.3 ,6.92 ,,,45.6 ,15.8 ,34.6 ,35.3 ,35.2 ,32.4 ,35.6 ,23.4 ,34.4 ,38.5 ,34.0 ,33.8 ,,,,,,27.4 ,21.9 ,22.8 ,3.55 ,15.4 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,18.84 ,4.59 ,,0.02 ,,""
2013/3/23 11:00,DS,-2101 ,0.004 ,35.9 ,,40.0 ,,,30.0 ,6.59 ,,,45.6 ,15.8 ,34.5 ,35.2 ,35.0 ,32.8 ,35.4 ,24.7 ,34.3 ,37.6 ,33.9 ,33.6 ,,,,,,27.4 ,21.9 ,22.8 ,3.54 ,15.4 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,18.28 ,4.59 ,,0.02 ,,""
2013/3/23 17:00,DS,-2101 ,0.004 ,35.9 ,,40.2 ,,,29.6 ,6.57 ,,,45.6 ,15.9 ,34.5 ,35.2 ,35.0 ,32.5 ,35.5 ,25.2 ,34.3 ,37.6 ,33.9 ,33.7 ,,,,,,27.4 ,21.9 ,22.9 ,3.53 ,15.4 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,18.47 ,4.59 ,,0.02 ,,""
2013/3/23 23:00,DS,-2103 ,0.004 ,36.0 ,,40.3 ,,,29.4 ,6.17 ,,,45.5 ,15.9 ,34.5 ,35.1 ,34.9 ,32.4 ,35.6 ,26.6 ,34.4 ,37.7 ,33.9 ,33.7 ,,,,,,27.4 ,21.9 ,22.9 ,3.51 ,15.4 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,18.94 ,4.59 ,,0.02 ,,""
2013/3/24 5:00,DS,-2102 ,0.004 ,35.9 ,,40.3 ,,,29.0 ,6.17 ,,,45.6 ,16.0 ,34.5 ,35.1 ,34.9 ,32.2 ,35.3 ,26.4 ,34.3 ,37.7 ,33.9 ,33.6 ,,,,,,27.4 ,21.9 ,22.9 ,3.49 ,15.2 ,0.06 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,19.03 ,4.59 ,,0.02 ,,""
2013/3/24 11:00,DS,-2103 ,0.003 ,35.9 ,,40.3 ,,,28.7 ,6.41 ,,,45.5 ,16.0 ,34.5 ,35.1 ,34.9 ,32.2 ,35.2 ,26.3 ,34.4 ,37.7 ,33.8 ,33.6 ,,,,,,27.4 ,21.9 ,22.9 ,3.47 ,14.9 ,0.05 ,0.07 ,15.92 ,-,0 ,520 ,0.50 ,19.59 ,4.59 ,,0.02 ,,""
2013/3/24 17:00,DS,-2103 ,0.003 ,35.9 ,,40.4 ,,,28.5 ,6.74 ,,,45.5 ,16.1 ,34.5 ,35.1 ,34.8 ,32.2 ,35.2 ,26.2 ,34.5 ,37.8 ,33.9 ,33.6 ,,,,,,27.5 ,21.9 ,22.9 ,3.46 ,14.7 ,0.05 ,0.07 ,15.92 ,-,0 ,520 ,0.50 ,19.59 ,4.59 ,,0.02 ,,""
2013/3/24 23:00,DS,-2103 ,0.003 ,35.9 ,,40.4 ,,,28.3 ,6.80 ,,,45.5 ,16.1 ,34.5 ,35.0 ,34.8 ,32.2 ,35.1 ,25.4 ,34.5 ,37.7 ,33.8 ,33.6 ,,,,,,27.5 ,21.9 ,22.9 ,3.45 ,14.6 ,0.05 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.41 ,4.59 ,,0.02 ,,""
2013/3/25 5:00,DS,-2103 ,0.003 ,35.8 ,,40.5 ,,,28.0 ,6.76 ,,,45.4 ,16.1 ,34.5 ,35.0 ,34.8 ,32.1 ,35.1 ,25.7 ,34.5 ,37.8 ,33.8 ,33.5 ,,,,,,27.5 ,21.9 ,22.9 ,3.44 ,14.4 ,0.04 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.69 ,4.59 ,,0.02 ,,""
2013/3/25 11:00,DS,-2103 ,0.003 ,35.8 ,,40.5 ,,,27.7 ,6.77 ,,,45.5 ,16.1 ,34.4 ,35.0 ,34.7 ,32.1 ,35.2 ,25.0 ,34.5 ,37.8 ,33.8 ,33.5 ,,,,,,27.5 ,22.0 ,22.9 ,3.43 ,14.4 ,0.05 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,18.28 ,4.59 ,,0.02 ,,""
2013/3/25 17:00,DS,-2103 ,0.003 ,35.8 ,,40.6 ,,,27.5 ,6.81 ,,,45.4 ,16.1 ,34.4 ,35.0 ,34.6 ,32.0 ,34.1 ,25.5 ,34.5 ,37.7 ,33.7 ,33.5 ,,,,,,27.5 ,22.0 ,23.0 ,3.43 ,14.4 ,-,0.02 ,15.91 ,-,0 ,519 ,0.50 ,18.38 ,4.51 ,,0.02 ,,""
2013/3/25 23:00,DS,-2103 ,0.003 ,35.8 ,,40.6 ,,,27.4 ,6.23 ,,,45.4 ,16.2 ,34.3 ,35.0 ,34.6 ,31.8 ,34.1 ,25.7 ,34.5 ,37.8 ,33.7 ,33.4 ,,,,,,27.5 ,22.0 ,23.0 ,3.43 ,14.4 ,-,0.02 ,15.91 ,-,0 ,519 ,0.50 ,18.75 ,4.57 ,,0.02 ,,""
2013/3/26 5:00,DS,-2103 ,0.003 ,35.8 ,,40.7 ,,,27.2 ,5.83 ,,,45.4 ,16.1 ,34.3 ,35.0 ,34.6 ,31.7 ,34.2 ,25.6 ,34.3 ,37.8 ,33.6 ,33.4 ,,,,,,27.5 ,22.0 ,23.0 ,3.41 ,14.4 ,-,0.01 ,15.91 ,-,0 ,519 ,0.50 ,18.09 ,4.57 ,,0.02 ,,""
2013/3/26 11:00,DS,-2104 ,0.003 ,35.7 ,,40.7 ,,,27.0 ,5.59 ,,,45.4 ,16.1 ,34.3 ,35.0 ,34.6 ,31.6 ,34.2 ,25.4 ,34.3 ,37.9 ,33.6 ,33.4 ,,,,,,27.5 ,22.0 ,23.0 ,3.39 ,14.3 ,-,0.03 ,15.91 ,-,0 ,519 ,0.50 ,18.74 ,4.57 ,,0.02 ,,""
2013/3/26 17:00,DS,-2102 ,0.003 ,35.7 ,,40.7 ,,,26.9 ,5.46 ,,,45.4 ,16.2 ,34.3 ,34.9 ,34.6 ,31.5 ,34.2 ,22.2 ,34.3 ,38.7 ,33.6 ,33.3 ,,,,,,27.5 ,22.0 ,23.0 ,3.38 ,14.0 ,0.07 ,0.07 ,16.45 ,-,0 ,520 ,0.50 ,17.16 ,4.57 ,,0.02 ,,""
2013/3/26 23:00,DS,-2103 ,0.003 ,35.7 ,,40.8 ,,,26.8 ,5.25 ,,,45.4 ,16.2 ,34.3 ,34.9 ,34.6 ,31.2 ,34.1 ,23.1 ,34.1 ,38.8 ,33.6 ,33.3 ,,,,,,27.5 ,22.0 ,23.0 ,3.37 ,13.9 ,0.06 ,0.05 ,16.45 ,-,0 ,520 ,0.50 ,17.72 ,4.57 ,,0.02 ,,""
2013/3/27 5:00,DS,-2103 ,0.003 ,35.7 ,,40.8 ,,,26.6 ,5.38 ,,,45.3 ,16.2 ,34.2 ,34.9 ,34.5 ,31.2 ,33.8 ,23.5 ,34.0 ,38.7 ,33.6 ,33.3 ,,,,,,27.5 ,22.0 ,23.0 ,3.35 ,13.8 ,0.05 ,0.05 ,16.45 ,-,0 ,520 ,0.50 ,17.91 ,4.57 ,,0.02 ,,""
2013/3/27 11:00,DS,-2103 ,0.003 ,35.7 ,,40.7 ,,,26.6 ,5.45 ,,,45.3 ,16.2 ,34.2 ,34.9 ,34.5 ,31.1 ,33.8 ,23.8 ,34.0 ,38.6 ,33.6 ,33.2 ,,,,,,27.4 ,21.8 ,23.0 ,3.34 ,13.6 ,0.07 ,0.06 ,16.45 ,-,0 ,520 ,0.50 ,18.09 ,4.57 ,,0.02 ,,""
2013/3/27 17:00,DS,-2103 ,0.003 ,35.7 ,,40.8 ,,,26.6 ,5.89 ,,,45.3 ,16.2 ,34.2 ,34.9 ,34.5 ,31.3 ,33.8 ,23.3 ,34.0 ,38.4 ,33.6 ,33.3 ,,,,,,27.4 ,22.1 ,23.0 ,3.34 ,13.6 ,0.07 ,0.07 ,16.45 ,-,0 ,520 ,0.50 ,18.09 ,4.57 ,,0.02 ,,""
2013/3/27 23:00,DS,-2103 ,0.003 ,35.7 ,,40.7 ,,,26.6 ,6.28 ,,,45.3 ,16.3 ,34.2 ,34.9 ,34.5 ,31.5 ,33.8 ,23.8 ,33.9 ,38.3 ,33.6 ,33.2 ,,,,,,27.4 ,22.1 ,23.0 ,3.35 ,13.8 ,0.07 ,0.06 ,16.45 ,-,0 ,520 ,0.50 ,18.84 ,4.58 ,,0.02 ,,""
2013/3/28 5:00,DS,-2103 ,0.003 ,35.6 ,,40.6 ,,,26.7 ,6.52 ,,,45.3 ,16.3 ,34.2 ,34.8 ,34.5 ,31.4 ,33.8 ,23.8 ,33.9 ,38.2 ,33.5 ,33.2 ,,,,,,27.4 ,22.2 ,23.0 ,3.35 ,14.0 ,0.06 ,0.06 ,16.45 ,-,0 ,520 ,0.50 ,18.10 ,4.57 ,,0.02 ,,""
2013/3/28 11:00,DS,-2103 ,0.003 ,35.6 ,,40.6 ,,,26.9 ,6.72 ,,,45.3 ,16.3 ,34.1 ,34.8 ,34.5 ,31.5 ,33.7 ,23.4 ,33.9 ,38.2 ,33.5 ,33.2 ,,,,,,27.4 ,22.2 ,23.0 ,3.36 ,14.2 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,17.53 ,4.58 ,,0.02 ,,""
2013/3/28 17:00,DS,-2103 ,0.004 ,35.6 ,,40.4 ,,,27.0 ,7.10 ,,,45.3 ,16.3 ,34.1 ,34.8 ,34.5 ,31.7 ,33.7 ,22.5 ,33.9 ,38.1 ,33.5 ,33.2 ,,,,,,27.4 ,22.2 ,23.0 ,3.37 ,14.5 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,18.75 ,4.58 ,,0.02 ,,""
2013/3/28 23:00,DS,-2102 ,0.004 ,35.6 ,,40.4 ,,,27.2 ,6.98 ,,,45.3 ,16.3 ,34.1 ,34.8 ,34.5 ,31.7 ,34.2 ,22.7 ,33.9 ,38.1 ,33.5 ,33.2 ,,,,,,27.4 ,22.2 ,23.0 ,3.39 ,15.0 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,17.81 ,4.58 ,,0.02 ,,""
2013/3/29 5:00,DS,-2102 ,0.004 ,35.6 ,,40.5 ,,,27.5 ,7.24 ,,,45.2 ,16.4 ,34.1 ,34.8 ,34.5 ,31.5 ,33.6 ,24.3 ,33.9 ,38.1 ,33.5 ,33.3 ,,,,,,27.5 ,22.2 ,23.1 ,3.40 ,15.4 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,18.19 ,4.58 ,,0.02 ,,""
2013/3/29 11:00,DS,-2103 ,0.004 ,35.6 ,,40.3 ,,,27.8 ,6.99 ,,,45.3 ,16.4 ,34.2 ,34.8 ,34.6 ,31.5 ,33.6 ,24.6 ,33.9 ,38.1 ,33.5 ,33.3 ,,,,,,27.5 ,22.2 ,23.1 ,3.41 ,15.8 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,18.19 ,4.58 ,,0.02 ,,""
2013/3/29 17:00,DS,-2103 ,0.004 ,35.6 ,,40.3 ,,,28.1 ,6.84 ,,,45.3 ,16.4 ,34.2 ,34.9 ,34.6 ,31.6 ,33.6 ,25.2 ,34.0 ,38.1 ,33.6 ,33.3 ,,,,,,27.5 ,22.2 ,23.1 ,3.41 ,16.0 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,18.19 ,4.58 ,,0.02 ,,""
2013/3/29 23:00,DS,-2102 ,0.004 ,35.7 ,,40.2 ,,,28.4 ,6.49 ,,,45.3 ,16.4 ,34.2 ,34.9 ,34.7 ,31.6 ,33.7 ,25.3 ,34.0 ,38.1 ,33.6 ,33.3 ,,,,,,27.5 ,22.2 ,23.1 ,3.40 ,16.1 ,0.07 ,0.07 ,16.44 ,-,0 ,519 ,0.50 ,19.13 ,4.57 ,,0.02 ,,""
2013/3/30 5:00,DS,-2103 ,0.004 ,35.7 ,,40.4 ,,,28.6 ,6.25 ,,,45.3 ,16.4 ,34.3 ,34.9 ,34.7 ,31.6 ,33.7 ,25.3 ,34.0 ,38.1 ,33.6 ,33.4 ,,,,,,27.5 ,22.3 ,23.1 ,3.39 ,16.1 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,18.00 ,4.58 ,,0.02 ,,""
2013/3/30 11:00,DS,-2103 ,0.004 ,35.7 ,,40.5 ,,,28.8 ,6.00 ,,,45.4 ,16.4 ,34.3 ,34.9 ,34.7 ,31.6 ,33.7 ,25.1 ,34.0 ,38.1 ,33.6 ,33.4 ,,,,,,27.5 ,22.3 ,23.1 ,3.37 ,16.0 ,0.07 ,0.07 ,16.44 ,-,0 ,519 ,0.50 ,18.47 ,4.57 ,,0.02 ,,""
2013/3/30 17:00,DS,-2103 ,0.004 ,35.7 ,,40.6 ,,,28.9 ,6.07 ,,,45.4 ,16.4 ,34.3 ,35.0 ,34.7 ,31.8 ,33.7 ,26.2 ,34.1 ,37.7 ,33.7 ,33.4 ,,,,,,27.6 ,22.3 ,23.1 ,3.35 ,15.8 ,0.07 ,0.07 ,16.44 ,-,0 ,519 ,0.50 ,18.00 ,4.58 ,,0.02 ,,""
2013/3/30 23:00,DS,-2103 ,0.003 ,35.7 ,,40.4 ,,,28.9 ,5.88 ,,,45.4 ,16.5 ,34.3 ,35.0 ,34.8 ,31.9 ,33.7 ,26.6 ,34.1 ,37.5 ,33.7 ,33.4 ,,,,,,27.6 ,22.3 ,23.1 ,3.34 ,15.5 ,0.07 ,0.07 ,16.44 ,-,0 ,519 ,0.50 ,17.81 ,4.58 ,,0.02 ,,""
2013/3/31 5:00,DS,-2102 ,0.003 ,35.7 ,,40.4 ,,,28.9 ,6.01 ,,,45.4 ,16.5 ,34.3 ,35.0 ,34.8 ,32.0 ,33.7 ,27.1 ,34.1 ,37.4 ,33.7 ,33.4 ,,,,,,27.6 ,22.3 ,23.2 ,3.32 ,15.4 ,0.07 ,0.07 ,16.44 ,-,0 ,519 ,0.50 ,18.09 ,4.57 ,,0.02 ,,""
2013/3/31 11:00,DS,-2103 ,0.003 ,35.7 ,,40.4 ,,,28.9 ,6.14 ,,,45.4 ,16.5 ,34.3 ,35.0 ,34.8 ,32.0 ,33.7 ,27.1 ,34.1 ,37.4 ,33.7 ,33.5 ,,,,,,27.6 ,22.3 ,23.2 ,3.30 ,15.2 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,18.19 ,4.58 ,,0.02 ,,""
2013/3/31 17:00,DS,-2103 ,0.003 ,35.7 ,,40.6 ,,,28.9 ,6.36 ,,,45.4 ,16.5 ,34.3 ,35.0 ,34.7 ,32.2 ,33.7 ,26.3 ,34.1 ,37.2 ,33.7 ,33.4 ,,,,,,27.6 ,22.4 ,23.2 ,3.28 ,14.9 ,0.06 ,0.04 ,16.44 ,-,0 ,519 ,0.50 ,19.03 ,4.58 ,,0.02 ,,""
2013/3/31 23:00,DS,-2102 ,0.003 ,35.6 ,,40.4 ,,,28.9 ,6.16 ,,,45.3 ,16.5 ,34.3 ,34.9 ,34.7 ,32.1 ,33.6 ,26.6 ,34.0 ,37.2 ,33.6 ,33.4 ,,,,,,27.6 ,22.4 ,23.2 ,3.26 ,14.6 ,0.05 ,0.04 ,16.44 ,-,0 ,519 ,0.50 ,18.75 ,4.58 ,,0.02 ,,""
2013/4/1 5:00,DS,-2103 ,0.003 ,35.6 ,,40.3 ,,,28.8 ,5.70 ,,,45.3 ,16.5 ,34.2 ,34.9 ,34.7 ,32.0 ,33.6 ,26.9 ,34.0 ,37.2 ,33.6 ,33.4 ,,,,,,27.6 ,22.4 ,23.2 ,3.24 ,14.4 ,0.05 ,0.04 ,16.44 ,-,0 ,519 ,0.50 ,18.09 ,4.58 ,,0.02 ,,""
2013/4/1 11:00,DS,-2103 ,0.003 ,35.6 ,,40.4 ,,,28.8 ,5.59 ,,,45.3 ,16.5 ,34.2 ,34.9 ,34.6 ,31.9 ,33.6 ,27.0 ,34.0 ,37.2 ,33.6 ,33.3 ,,,,,,27.6 ,22.4 ,23.2 ,3.23 ,14.1 ,0.07 ,0.07 ,16.44 ,-,0 ,519 ,0.50 ,17.53 ,4.57 ,,0.02 ,,""
2013/4/1 17:00,DS,-2103 ,0.003 ,35.6 ,,40.4 ,,,28.6 ,5.73 ,,,45.3 ,16.4 ,34.2 ,34.9 ,34.6 ,32.2 ,33.6 ,25.3 ,34.0 ,37.2 ,33.6 ,33.4 ,,,,,,27.6 ,22.4 ,23.2 ,3.23 ,14.1 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,17.91 ,4.58 ,,0.02 ,,""
2013/4/1 23:00,DS,-2103 ,0.003 ,35.6 ,,40.6 ,,,28.5 ,5.74 ,,,45.3 ,16.5 ,34.2 ,34.8 ,34.6 ,31.8 ,33.8 ,26.7 ,33.9 ,37.2 ,33.6 ,33.3 ,,,,,,27.6 ,22.4 ,23.2 ,3.22 ,14.1 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,17.81 ,4.57 ,,0.02 ,,""
2013/4/2 5:00,DS,-2103 ,0.003 ,35.5 ,,40.5 ,,,28.4 ,6.08 ,,,45.3 ,16.5 ,34.2 ,34.8 ,34.6 ,31.9 ,33.8 ,26.4 ,33.9 ,37.2 ,33.6 ,33.3 ,,,,,,27.7 ,22.4 ,23.3 ,3.22 ,14.1 ,0.07 ,0.06 ,16.44 ,-,0 ,519 ,0.50 ,17.91 ,4.58 ,,0.02 ,,""
2013/4/2 11:00,DS,-2103 ,0.003 ,35.5 ,,40.5 ,,,28.4 ,6.29 ,,,45.3 ,16.5 ,34.1 ,34.8 ,34.6 ,31.9 ,33.8 ,26.0 ,33.9 ,37.2 ,33.5 ,33.3 ,,,,,,27.7 ,22.4 ,23.3 ,3.22 ,14.2 ,0.07 ,0.05 ,16.42 ,-,0 ,518 ,0.50 ,17.72 ,4.57 ,,0.02 ,,""
2013/4/2 17:00,DS,-2103 ,0.003 ,35.5 ,,40.2 ,,,28.4 ,6.76 ,,,45.3 ,16.5 ,34.1 ,34.8 ,34.6 ,31.8 ,33.8 ,26.6 ,33.9 ,37.2 ,33.5 ,33.2 ,,,,,,27.7 ,22.5 ,23.3 ,3.22 ,14.4 ,0.06 ,0.05 ,16.42 ,-,0 ,518 ,0.50 ,18.28 ,4.58 ,,0.02 ,,""
2013/4/2 23:00,DS,-2103 ,0.004 ,35.5 ,,40.5 ,,,28.6 ,7.22 ,,,45.3 ,16.6 ,34.1 ,34.8 ,34.6 ,32.0 ,33.7 ,26.4 ,33.9 ,37.1 ,33.6 ,33.3 ,,,,,,27.7 ,22.5 ,23.3 ,3.23 ,14.6 ,0.06 ,0.05 ,16.41 ,-,0 ,517 ,0.50 ,18.75 ,4.58 ,,0.02 ,,""
2013/4/3 5:00,DS,-2102 ,0.005 ,35.5 ,,40.5 ,,,29.1 ,7.88 ,,,45.2 ,16.5 ,34.1 ,34.8 ,34.5 ,31.9 ,33.8 ,26.3 ,33.9 ,37.1 ,33.5 ,33.2 ,,,,,,27.7 ,22.5 ,23.3 ,3.24 ,14.8 ,0.05 ,0.04 ,16.42 ,-,0 ,518 ,0.50 ,18.56 ,4.58 ,,0.02 ,,""
2013/4/3 11:00,DS,-2103 ,0.005 ,35.5 ,,40.4 ,,,29.1 ,8.15 ,,,45.3 ,16.5 ,34.1 ,34.8 ,34.5 ,32.1 ,33.6 ,24.9 ,33.8 ,37.1 ,33.5 ,33.2 ,,,,,,27.7 ,22.5 ,23.3 ,3.25 ,15.2 ,0.05 ,0.05 ,16.42 ,-,0 ,518 ,0.50 ,18.84 ,4.58 ,,0.02 ,,""
2013/4/3 17:00,DS,-2103 ,0.005 ,35.5 ,,40.3 ,,,29.1 ,7.85 ,,,45.3 ,16.6 ,34.1 ,34.8 ,34.5 ,31.9 ,33.8 ,26.5 ,33.9 ,37.1 ,33.5 ,33.2 ,,,,,,27.7 ,22.5 ,23.3 ,3.22 ,15.5 ,0.05 ,0.05 ,16.42 ,-,0 ,518 ,0.50 ,19.03 ,4.58 ,,0.02 ,,""
2013/4/3 23:00,DS,-2102 ,0.005 ,35.5 ,,40.3 ,,,29.1 ,7.05 ,,,45.2 ,16.6 ,34.1 ,34.8 ,34.6 ,32.0 ,33.9 ,26.3 ,33.9 ,37.0 ,33.6 ,33.3 ,,,,,,27.7 ,22.5 ,23.3 ,3.23 ,15.8 ,0.06 ,0.06 ,16.42 ,-,0 ,518 ,0.50 ,18.84 ,4.53 ,,0.02 ,,""
2013/4/4 5:00,DS,-2103 ,0.004 ,35.5 ,,40.3 ,,,28.9 ,6.52 ,,,45.2 ,16.6 ,34.1 ,34.7 ,34.5 ,31.9 ,33.8 ,26.4 ,33.8 ,37.0 ,33.5 ,33.2 ,,,,,,27.7 ,22.5 ,23.3 ,3.23 ,16.0 ,0.06 ,0.06 ,16.41 ,-,0 ,517 ,0.50 ,18.94 ,4.58 ,,0.02 ,,""
2013/4/4 11:00,DS,-2102 ,0.004 ,35.5 ,,40.5 ,,,28.8 ,6.24 ,,,45.2 ,16.6 ,34.1 ,34.7 ,34.5 ,32.3 ,33.9 ,24.0 ,33.8 ,36.9 ,33.4 ,33.2 ,,,,,,27.7 ,22.5 ,23.3 ,3.23 ,16.2 ,0.07 ,0.07 ,16.41 ,-,0 ,517 ,0.50 ,18.47 ,4.53 ,,0.02 ,,""
2013/4/4 17:00,DS,-2102 ,0.004 ,35.5 ,,40.7 ,,,28.8 ,6.22 ,,,45.3 ,16.6 ,34.1 ,34.8 ,34.5 ,32.3 ,33.9 ,24.1 ,33.9 ,37.0 ,33.5 ,33.3 ,,,,,,27.7 ,22.5 ,23.3 ,3.24 ,16.5 ,0.10 ,0.10 ,16.40 ,-,0 ,516 ,0.50 ,20.06 ,4.54 ,,0.02 ,,""
2013/4/4 23:00,DS,-2103 ,0.004 ,35.5 ,,40.6 ,,,28.7 ,5.98 ,,,45.3 ,16.7 ,34.1 ,34.8 ,34.5 ,32.3 ,33.9 ,24.3 ,33.9 ,37.0 ,33.5 ,33.3 ,,,,,,27.6 ,22.5 ,23.3 ,3.24 ,16.7 ,0.10 ,0.10 ,16.40 ,-,0 ,516 ,0.50 ,19.59 ,4.54 ,,0.02 ,,""
2013/4/5 5:00,DS,-2103 ,0.004 ,35.5 ,,40.5 ,,,28.5 ,5.99 ,,,45.3 ,16.7 ,34.2 ,34.8 ,34.6 ,32.2 ,33.9 ,24.6 ,33.9 ,37.1 ,33.6 ,33.3 ,,,,,,27.6 ,22.5 ,23.3 ,3.23 ,16.8 ,0.09 ,0.09 ,16.40 ,-,0 ,516 ,0.50 ,19.69 ,4.53 ,,0.02 ,,""
