,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/4/5 11:00,DS,-2102 ,0.004 ,35.6 ,,40.6 ,,,28.5 ,6.08 ,,,45.3 ,16.7 ,34.2 ,34.8 ,34.6 ,32.2 ,34.0 ,24.7 ,34.0 ,37.1 ,33.6 ,33.3 ,,,,,,27.6 ,22.5 ,23.3 ,3.22 ,16.8 ,0.09 ,0.09 ,16.40 ,-,0 ,516 ,0.50 ,19.31 ,4.54 ,,0.02 ,,""
2013/4/5 17:00,DS,-2102 ,0.004 ,35.6 ,,40.6 ,,,28.5 ,6.37 ,,,45.4 ,16.7 ,34.3 ,34.9 ,34.7 ,32.2 ,34.0 ,24.8 ,34.0 ,37.2 ,33.6 ,33.4 ,,,,,,27.6 ,22.5 ,23.3 ,3.22 ,16.9 ,0.09 ,0.09 ,16.40 ,-,0 ,516 ,0.50 ,19.50 ,4.54 ,,0.02 ,,""
2013/4/5 23:00,DS,-2103 ,0.004 ,35.6 ,,40.6 ,,,28.5 ,6.58 ,,,45.4 ,16.8 ,34.3 ,35.0 ,34.7 ,32.2 ,34.1 ,25.7 ,34.0 ,37.2 ,33.7 ,33.4 ,,,,,,27.7 ,22.5 ,23.3 ,3.22 ,17.1 ,0.08 ,0.08 ,16.40 ,-,0 ,516 ,0.50 ,19.13 ,4.54 ,,0.02 ,,""
2013/4/6 5:00,DS,-2101 ,0.004 ,35.6 ,,40.6 ,,,28.5 ,6.90 ,,,45.5 ,16.8 ,34.3 ,35.0 ,34.8 ,32.5 ,34.6 ,24.8 ,34.1 ,37.2 ,33.8 ,33.5 ,,,,,,27.6 ,22.5 ,23.3 ,3.22 ,17.1 ,0.08 ,0.08 ,16.40 ,-,0 ,516 ,0.50 ,19.50 ,4.54 ,,0.02 ,,""
2013/4/6 11:00,DS,-2101 ,0.004 ,35.7 ,,40.5 ,,,28.5 ,7.26 ,,,45.5 ,16.8 ,34.3 ,35.0 ,34.8 ,32.2 ,34.8 ,26.6 ,34.1 ,37.2 ,33.8 ,33.5 ,,,,,,27.7 ,22.5 ,23.3 ,3.21 ,17.2 ,0.07 ,0.08 ,16.40 ,-,0 ,516 ,0.50 ,19.50 ,4.53 ,,0.02 ,,""
2013/4/6 17:00,DS,-2101 ,0.004 ,35.8 ,,40.6 ,,,28.5 ,7.94 ,,,45.5 ,16.8 ,34.4 ,35.1 ,34.9 ,32.3 ,34.5 ,26.2 ,34.2 ,37.4 ,33.8 ,33.6 ,,,,,,27.7 ,22.5 ,23.3 ,3.23 ,17.4 ,0.07 ,0.07 ,16.40 ,-,0 ,516 ,0.50 ,19.31 ,4.53 ,,0.02 ,,""
2013/4/6 23:00,DS,-2101 ,0.005 ,35.8 ,,40.5 ,,,29.0 ,8.75 ,,,45.5 ,16.8 ,34.5 ,35.1 ,34.9 ,32.5 ,34.6 ,25.6 ,34.2 ,37.3 ,33.8 ,33.6 ,,,,,,27.7 ,22.5 ,23.3 ,3.25 ,17.8 ,0.07 ,0.07 ,16.40 ,-,5 ,516 ,0.50 ,20.44 ,4.53 ,,0.02 ,,""
2013/4/7 5:00,DS,-2100 ,0.007 ,35.8 ,,40.6 ,,,29.0 ,10.01 ,,,45.6 ,16.9 ,34.5 ,35.2 ,35.0 ,32.2 ,35.0 ,23.8 ,34.3 ,38.1 ,33.9 ,33.6 ,,,,,,27.7 ,22.6 ,23.3 ,3.26 ,18.1 ,0.06 ,0.06 ,16.40 ,-,5 ,516 ,0.50 ,20.53 ,4.54 ,,0.02 ,,""
2013/4/7 11:00,DS,-2100 ,0.007 ,35.9 ,,40.6 ,,,29.2 ,9.96 ,,,45.6 ,16.9 ,34.6 ,35.2 ,35.1 ,32.2 ,35.3 ,22.6 ,34.4 ,38.7 ,34.0 ,33.7 ,,,,,,27.8 ,22.6 ,23.4 ,3.26 ,18.3 ,0.06 ,0.06 ,16.40 ,-,5 ,516 ,0.50 ,21.28 ,4.54 ,,0.02 ,,""
2013/4/7 17:00,DS,-2101 ,0.007 ,35.9 ,,40.6 ,,,29.4 ,9.45 ,,,45.6 ,17.0 ,34.6 ,35.3 ,35.1 ,32.4 ,35.3 ,22.1 ,34.4 ,38.7 ,34.0 ,33.8 ,,,,,,27.8 ,22.6 ,23.4 ,3.26 ,18.5 ,0.06 ,0.06 ,16.40 ,-,5 ,516 ,0.50 ,21.56 ,4.54 ,,0.02 ,,""
2013/4/7 23:00,DS,-2099 ,0.006 ,35.9 ,,40.6 ,,,29.5 ,8.48 ,,,45.7 ,17.0 ,34.7 ,35.3 ,35.2 ,32.3 ,35.1 ,23.7 ,34.5 ,38.7 ,34.0 ,33.8 ,,,,,,27.9 ,22.6 ,23.4 ,3.23 ,18.5 ,0.07 ,0.07 ,16.40 ,-,5 ,516 ,0.50 ,21.09 ,4.54 ,,0.02 ,,""
2013/4/8 5:00,DS,-2100 ,0.005 ,36.0 ,,40.6 ,,,29.5 ,7.45 ,,,45.7 ,17.0 ,34.7 ,35.4 ,35.2 ,32.1 ,35.2 ,23.9 ,34.5 ,38.8 ,34.1 ,33.8 ,,,,,,27.9 ,22.6 ,23.4 ,3.20 ,18.3 ,0.07 ,0.07 ,16.40 ,-,2 ,516 ,0.50 ,20.16 ,4.54 ,,0.02 ,,""
2013/4/8 11:00,DS,-2099 ,0.004 ,36.0 ,,40.6 ,,,29.4 ,6.72 ,,,45.8 ,17.0 ,34.7 ,35.4 ,35.2 ,32.3 ,35.3 ,22.5 ,34.4 ,38.7 ,34.0 ,33.8 ,,,,,,27.9 ,22.6 ,23.4 ,3.17 ,18.1 ,0.08 ,0.08 ,16.42 ,-,1 ,518 ,0.50 ,19.59 ,4.54 ,,0.02 ,,""
2013/4/8 17:00,DS,-2099 ,0.004 ,36.0 ,,40.6 ,,,29.4 ,6.51 ,,,45.8 ,17.0 ,34.7 ,35.4 ,35.3 ,32.1 ,35.2 ,23.8 ,34.5 ,38.9 ,34.1 ,33.8 ,,,,,,27.8 ,22.6 ,23.4 ,3.15 ,17.7 ,0.09 ,0.09 ,16.42 ,-,1 ,518 ,0.50 ,19.31 ,4.54 ,,0.02 ,,""
2013/4/8 23:00,DS,-2099 ,0.004 ,36.1 ,,40.7 ,,,29.3 ,5.98 ,,,45.8 ,17.0 ,34.8 ,35.5 ,35.3 ,32.1 ,35.2 ,24.1 ,34.5 ,38.9 ,34.1 ,33.8 ,,,,,,27.9 ,22.6 ,23.4 ,3.13 ,17.5 ,0.10 ,0.09 ,16.42 ,-,0 ,518 ,0.50 ,19.03 ,4.54 ,,0.02 ,,""
2013/4/9 5:00,DS,-2099 ,0.004 ,36.1 ,,40.7 ,,,29.1 ,5.96 ,,34.4 ,45.8 ,17.1 ,34.8 ,35.5 ,35.3 ,32.1 ,35.2 ,23.9 ,34.6 ,38.9 ,34.2 ,33.9 ,,,,,,27.9 ,22.6 ,23.4 ,3.10 ,17.3 ,0.09 ,0.09 ,16.42 ,-,0 ,518 ,0.50 ,19.31 ,4.54 ,,0.02 ,,"After 5:00 AM on April 9, 2013, the data obtained by an alternative
instrument RPV BELLOWS SEAL AREA (TE-16-114N#1) replacing RPV BELLOWS SEAL
AREA (TE-16-114R#2) has been provided."
2013/4/9 11:00,DS,-2099 ,0.004 ,36.1 ,,40.7 ,,,29.0 ,6.26 ,,34.5 ,45.8 ,17.1 ,34.8 ,35.5 ,35.3 ,32.1 ,35.0 ,23.9 ,34.6 ,39.0 ,34.2 ,33.9 ,,,,,,27.9 ,22.6 ,23.4 ,3.09 ,17.1 ,0.09 ,0.09 ,16.42 ,-,0 ,518 ,0.50 ,19.03 ,4.54 ,,0.02 ,,""
2013/4/9 17:00,DS,-2099 ,0.004 ,36.1 ,,41.0 ,,,28.9 ,6.63 ,,34.5 ,45.9 ,17.1 ,34.8 ,35.6 ,35.4 ,32.2 ,34.4 ,23.9 ,34.6 ,39.2 ,34.2 ,34.0 ,,,,,,27.9 ,22.7 ,23.4 ,3.09 ,17.1 ,0.09 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,19.31 ,4.53 ,,0.02 ,,""
2013/4/9 23:00,DS,-2100 ,0.004 ,36.2 ,,41.4 ,,,29.1 ,6.56 ,,34.5 ,46.0 ,17.2 ,34.9 ,35.6 ,35.4 ,32.2 ,34.4 ,24.1 ,34.6 ,39.1 ,34.2 ,34.0 ,,,,,,28.0 ,22.7 ,23.4 ,3.09 ,17.2 ,0.09 ,0.08 ,16.42 ,-,0 ,518 ,0.50 ,18.19 ,4.54 ,,0.02 ,,""
2013/4/10 5:00,DS,-2100 ,0.004 ,36.3 ,,41.3 ,,,29.8 ,6.35 ,,34.6 ,46.0 ,17.2 ,34.9 ,35.6 ,35.4 ,32.3 ,34.5 ,24.0 ,34.7 ,39.2 ,34.3 ,34.0 ,,,,,,28.0 ,22.7 ,23.5 ,3.08 ,17.2 ,0.09 ,0.08 ,16.42 ,-,0 ,518 ,0.50 ,19.78 ,4.54 ,,0.02 ,,""
2013/4/10 11:00,DS,-2100 ,0.004 ,36.3 ,,41.4 ,,,29.6 ,6.19 ,,34.6 ,46.0 ,17.2 ,35.0 ,35.7 ,35.5 ,32.2 ,34.5 ,24.0 ,34.7 ,39.3 ,34.3 ,34.0 ,,,,,,28.0 ,22.7 ,23.5 ,3.06 ,17.2 ,0.09 ,0.08 ,16.42 ,-,0 ,518 ,0.50 ,18.75 ,4.54 ,,0.02 ,,""
2013/4/10 17:00,DS,-2101 ,0.004 ,36.4 ,,41.5 ,,,29.6 ,6.39 ,,34.7 ,46.1 ,17.2 ,35.0 ,35.8 ,35.5 ,32.7 ,34.6 ,21.9 ,34.8 ,39.2 ,34.3 ,34.1 ,,,,,,28.1 ,22.7 ,23.5 ,3.05 ,17.1 ,0.09 ,0.08 ,16.42 ,-,0 ,518 ,0.50 ,19.13 ,4.52 ,,0.02 ,,""
2013/4/10 23:00,DS,-2100 ,0.004 ,36.4 ,,41.5 ,,,29.4 ,6.29 ,,34.7 ,46.1 ,17.3 ,35.1 ,35.8 ,35.6 ,32.9 ,34.7 ,21.9 ,34.9 ,39.0 ,34.5 ,34.2 ,,,,,,28.1 ,22.7 ,23.5 ,3.04 ,17.1 ,0.09 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,19.59 ,4.54 ,,0.02 ,,""
2013/4/11 5:00,DS,-2100 ,0.004 ,36.5 ,,41.5 ,,,29.4 ,6.23 ,,34.8 ,46.2 ,17.3 ,35.2 ,35.8 ,35.7 ,32.5 ,34.8 ,24.4 ,34.9 ,39.3 ,34.5 ,34.2 ,,,,,,28.1 ,22.7 ,23.5 ,3.02 ,17.0 ,0.08 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,20.06 ,4.54 ,,0.02 ,,""
2013/4/11 11:00,DS,-2101 ,0.004 ,36.5 ,,41.5 ,,,29.4 ,6.10 ,,34.8 ,46.2 ,17.3 ,35.2 ,35.8 ,35.7 ,32.6 ,34.8 ,23.7 ,35.0 ,39.3 ,34.5 ,34.2 ,,,,,,28.2 ,22.7 ,23.5 ,2.99 ,16.8 ,0.09 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,18.56 ,4.54 ,,0.02 ,,""
2013/4/11 17:00,DS,-2100 ,0.004 ,36.5 ,,41.5 ,,,29.4 ,6.29 ,,34.9 ,46.2 ,17.3 ,35.2 ,35.9 ,35.8 ,32.5 ,35.0 ,24.7 ,35.0 ,39.3 ,34.6 ,34.3 ,,,,,,28.2 ,22.8 ,23.5 ,2.98 ,16.5 ,0.08 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,19.13 ,4.54 ,,0.02 ,,""
2013/4/11 23:00,DS,-2101 ,0.004 ,36.5 ,,41.5 ,,,29.4 ,6.16 ,,34.9 ,46.3 ,17.3 ,35.2 ,35.9 ,35.8 ,32.5 ,35.0 ,24.7 ,35.0 ,39.3 ,34.6 ,34.3 ,,,,,,28.2 ,22.8 ,23.5 ,2.97 ,16.3 ,0.08 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,18.66 ,4.54 ,,0.02 ,,""
2013/4/12 5:00,DS,-2100 ,0.004 ,36.5 ,,41.6 ,,,29.2 ,6.15 ,,34.9 ,46.2 ,17.4 ,35.2 ,35.9 ,35.8 ,32.5 ,34.6 ,24.5 ,34.9 ,39.4 ,34.5 ,34.2 ,,,,,,28.2 ,22.8 ,23.5 ,2.95 ,16.1 ,0.08 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,18.75 ,4.53 ,,0.02 ,,""
2013/4/12 11:00,DS,-2100 ,0.003 ,36.5 ,,41.7 ,,,29.0 ,6.26 ,,34.8 ,46.1 ,17.4 ,35.2 ,35.9 ,35.7 ,32.5 ,34.6 ,24.7 ,34.9 ,39.2 ,34.5 ,34.2 ,,,,,,28.3 ,22.8 ,23.5 ,2.93 ,16.0 ,0.08 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,18.75 ,4.53 ,,0.02 ,,""
2013/4/12 17:00,DS,-2099 ,0.003 ,36.5 ,,41.7 ,,,28.8 ,6.41 ,,34.8 ,46.2 ,17.3 ,35.2 ,35.8 ,35.7 ,32.5 ,34.6 ,24.4 ,34.9 ,39.4 ,34.5 ,34.2 ,,,,,,28.3 ,22.8 ,23.5 ,2.93 ,15.9 ,0.08 ,0.07 ,16.41 ,-,0 ,517 ,0.50 ,18.66 ,4.54 ,,0.02 ,,""
2013/4/12 23:00,DS,-2100 ,0.003 ,36.5 ,,41.7 ,,,28.7 ,5.97 ,,34.8 ,46.1 ,17.4 ,35.1 ,35.8 ,35.6 ,32.3 ,34.6 ,24.4 ,34.8 ,39.3 ,34.5 ,34.2 ,,,,,,28.3 ,22.8 ,23.6 ,2.92 ,15.9 ,0.08 ,0.07 ,16.41 ,-,0 ,517 ,0.50 ,19.03 ,4.54 ,,0.02 ,,""
2013/4/13 5:00,DS,-2101 ,0.003 ,36.4 ,,41.9 ,,,28.5 ,5.86 ,,34.7 ,46.1 ,17.4 ,35.1 ,35.8 ,35.6 ,32.3 ,34.6 ,24.4 ,34.8 ,39.2 ,34.5 ,34.1 ,,,,,,28.3 ,22.8 ,23.6 ,2.90 ,15.9 ,0.08 ,0.07 ,16.41 ,-,0 ,517 ,0.50 ,19.31 ,4.54 ,,0.02 ,,""
2013/4/13 11:00,DS,-2100 ,0.003 ,36.4 ,,42.0 ,,,28.3 ,5.83 ,,34.7 ,46.1 ,17.4 ,35.0 ,35.7 ,35.5 ,32.3 ,34.8 ,24.2 ,34.7 ,39.2 ,34.4 ,34.0 ,,,,,,28.3 ,22.8 ,23.6 ,2.89 ,15.7 ,0.08 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,18.00 ,4.53 ,,0.02 ,,""
2013/4/13 17:00,DS,-2100 ,0.003 ,36.4 ,,42.1 ,,,28.0 ,5.95 ,,34.7 ,46.1 ,17.3 ,35.0 ,35.7 ,35.5 ,32.3 ,35.4 ,24.4 ,34.7 ,39.2 ,34.3 ,34.0 ,,,,,,28.4 ,22.8 ,23.6 ,2.88 ,15.5 ,0.08 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,17.53 ,4.54 ,,0.02 ,,""
2013/4/13 23:00,DS,-2100 ,0.003 ,36.4 ,,42.1 ,,,27.9 ,5.98 ,,34.6 ,46.1 ,17.4 ,35.0 ,35.6 ,35.4 ,32.2 ,36.0 ,24.3 ,34.7 ,39.2 ,34.3 ,34.0 ,,,,,,28.3 ,22.8 ,23.6 ,2.89 ,15.7 ,0.08 ,0.08 ,16.41 ,-,0 ,517 ,0.50 ,17.63 ,4.54 ,,0.02 ,,""
2013/4/14 5:00,DS,-2100 ,0.003 ,36.3 ,,42.1 ,,,27.7 ,6.31 ,,34.6 ,46.1 ,17.4 ,35.0 ,35.6 ,35.4 ,32.1 ,35.9 ,24.2 ,34.7 ,39.2 ,34.3 ,34.0 ,,,,,,28.3 ,22.8 ,23.6 ,2.89 ,15.8 ,0.08 ,0.07 ,16.41 ,-,0 ,517 ,0.50 ,18.47 ,4.54 ,,0.02 ,,""
2013/4/14 11:00,DS,-2100 ,0.004 ,36.3 ,,42.0 ,,,27.7 ,6.83 ,,34.6 ,46.0 ,17.4 ,35.0 ,35.6 ,35.4 ,32.2 ,35.9 ,23.9 ,34.7 ,39.2 ,34.3 ,34.0 ,,,,,,28.4 ,22.8 ,23.6 ,2.89 ,16.0 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,18.38 ,4.52 ,,0.02 ,,""
2013/4/14 17:00,DS,-2099 ,0.004 ,36.3 ,,42.2 ,,,27.6 ,7.26 ,,34.6 ,46.0 ,17.4 ,34.9 ,35.6 ,35.4 ,32.2 ,35.9 ,23.5 ,34.7 ,39.1 ,34.3 ,34.0 ,,,,,,28.3 ,22.8 ,23.6 ,2.91 ,16.3 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,17.44 ,4.52 ,,0.02 ,,""
2013/4/14 23:00,DS,-2100 ,0.005 ,36.4 ,,42.4 ,,,27.5 ,7.59 ,,34.6 ,46.0 ,17.5 ,35.0 ,35.6 ,35.4 ,32.7 ,36.0 ,21.9 ,34.7 ,38.8 ,34.3 ,34.0 ,,,,,,28.4 ,22.8 ,23.6 ,2.92 ,16.8 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,19.03 ,4.52 ,,0.02 ,,""
2013/4/15 5:00,DS,-2100 ,0.005 ,36.3 ,,42.3 ,,,27.6 ,7.15 ,,34.7 ,46.0 ,17.5 ,35.0 ,35.6 ,35.4 ,32.6 ,35.9 ,21.5 ,34.7 ,39.0 ,34.3 ,34.0 ,,,,,,28.3 ,22.8 ,23.6 ,2.93 ,17.1 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,18.75 ,4.52 ,,0.02 ,,""
2013/4/15 11:00,DS,-2099 ,0.005 ,36.3 ,,42.4 ,,,27.7 ,6.98 ,,34.6 ,46.0 ,17.5 ,35.0 ,35.6 ,35.4 ,32.7 ,36.0 ,21.7 ,34.7 ,39.0 ,34.3 ,34.0 ,,,,,,28.3 ,22.8 ,23.6 ,2.92 ,17.2 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,18.75 ,4.52 ,,0.02 ,,""
2013/4/15 17:00,DS,-2099 ,0.005 ,36.4 ,,42.1 ,,,27.8 ,6.80 ,,34.7 ,46.1 ,17.5 ,35.0 ,35.7 ,35.5 ,32.8 ,36.1 ,22.0 ,34.7 ,38.9 ,34.3 ,34.1 ,,,,,,28.3 ,22.8 ,23.6 ,2.90 ,17.2 ,0.08 ,0.07 ,15.87 ,-,0 ,516 ,0.50 ,19.50 ,4.52 ,,0.02 ,,""
2013/4/15 23:00,DS,-2100 ,0.004 ,36.4 ,,42.1 ,,,28.0 ,6.65 ,,34.7 ,46.1 ,17.6 ,35.0 ,35.7 ,35.5 ,32.8 ,36.0 ,21.8 ,34.7 ,38.9 ,34.3 ,34.1 ,,,,,,28.4 ,22.8 ,23.6 ,2.88 ,17.1 ,0.08 ,0.07 ,15.87 ,-,0 ,516 ,0.50 ,18.38 ,4.52 ,,0.02 ,,""
2013/4/16 5:00,DS,-2099 ,0.004 ,36.4 ,,42.1 ,,,28.1 ,6.54 ,,34.7 ,46.1 ,17.6 ,35.0 ,35.7 ,35.5 ,32.8 ,36.1 ,22.0 ,34.8 ,38.9 ,34.4 ,34.1 ,,,,,,28.3 ,22.8 ,23.6 ,2.85 ,16.9 ,0.08 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,19.03 ,4.52 ,,0.02 ,,""
2013/4/16 11:00,DS,-2099 ,0.004 ,36.5 ,,42.1 ,,,28.2 ,6.35 ,,34.8 ,46.1 ,17.6 ,35.1 ,35.8 ,35.6 ,32.9 ,36.2 ,21.6 ,34.8 ,39.1 ,34.4 ,34.1 ,,,,,,28.3 ,22.8 ,23.6 ,2.83 ,16.5 ,0.08 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,18.47 ,4.52 ,,0.02 ,,""
2013/4/16 17:00,DS,-2100 ,0.004 ,36.5 ,,42.0 ,,,28.2 ,6.80 ,,34.8 ,46.2 ,17.5 ,35.1 ,35.8 ,35.6 ,32.9 ,36.1 ,21.6 ,34.8 ,39.2 ,34.5 ,34.2 ,,,,,,28.3 ,22.8 ,23.6 ,2.83 ,16.3 ,0.08 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,18.56 ,4.52 ,,0.02 ,,""
2013/4/16 23:00,DS,-2099 ,0.004 ,36.5 ,,41.9 ,,,28.4 ,7.10 ,,34.8 ,46.3 ,17.6 ,35.1 ,35.8 ,35.7 ,33.1 ,36.1 ,22.4 ,34.9 ,38.9 ,34.5 ,34.2 ,,,,,,28.3 ,22.8 ,23.6 ,2.84 ,16.5 ,0.08 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,18.38 ,4.52 ,,0.02 ,,""
2013/4/17 5:00,DS,-2099 ,0.004 ,36.5 ,,41.9 ,,,28.7 ,7.31 ,,34.9 ,46.3 ,17.7 ,35.2 ,35.8 ,35.7 ,32.9 ,36.2 ,21.7 ,34.9 ,39.3 ,34.5 ,34.2 ,,,,,,28.4 ,22.8 ,23.6 ,2.85 ,16.7 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,19.31 ,4.52 ,,0.02 ,,""
2013/4/17 11:00,DS,-2099 ,0.004 ,36.6 ,,41.9 ,,,29.0 ,7.25 ,,34.9 ,46.3 ,17.7 ,35.2 ,35.9 ,35.7 ,33.0 ,36.2 ,22.4 ,35.0 ,39.1 ,34.5 ,34.3 ,,,,,,28.3 ,22.8 ,23.6 ,2.85 ,16.9 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,18.09 ,4.52 ,,0.02 ,,""
2013/4/17 17:00,DS,-2099 ,0.004 ,36.6 ,,42.0 ,,,29.1 ,7.23 ,,34.9 ,46.2 ,17.7 ,35.2 ,35.9 ,35.8 ,32.9 ,36.2 ,21.9 ,35.0 ,39.2 ,34.5 ,34.3 ,,,,,,28.4 ,22.8 ,23.6 ,2.86 ,17.1 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.49 ,18.56 ,4.52 ,,0.02 ,,""
2013/4/17 23:00,DS,-2099 ,0.004 ,36.7 ,,42.0 ,,,29.3 ,7.03 ,,35.0 ,46.3 ,17.8 ,35.3 ,35.9 ,35.8 ,33.1 ,36.3 ,21.9 ,35.0 ,39.1 ,34.6 ,34.3 ,,,,,,28.4 ,22.8 ,23.6 ,2.87 ,17.5 ,0.08 ,0.07 ,15.88 ,-,0 ,517 ,0.49 ,18.47 ,4.52 ,,0.02 ,,""
2013/4/18 5:00,DS,-2098 ,0.004 ,36.7 ,,42.0 ,,,29.5 ,7.05 ,,35.0 ,46.3 ,17.8 ,35.3 ,36.0 ,35.8 ,33.2 ,36.3 ,21.9 ,35.0 ,39.1 ,34.6 ,34.3 ,,,,,,28.4 ,22.8 ,23.6 ,2.87 ,17.7 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.49 ,18.19 ,4.52 ,,0.02 ,,""
2013/4/18 11:00,DS,-2099 ,0.005 ,36.8 ,,41.9 ,,,29.6 ,7.14 ,,35.0 ,46.3 ,17.8 ,35.4 ,36.1 ,35.9 ,33.3 ,36.4 ,21.9 ,35.1 ,39.3 ,34.8 ,34.5 ,,,,,,28.5 ,22.8 ,23.6 ,2.87 ,17.7 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.47 ,4.52 ,,0.02 ,,""
2013/4/18 17:00,DS,-2099 ,0.005 ,36.8 ,,42.0 ,,,29.7 ,7.62 ,,35.1 ,46.3 ,17.8 ,35.5 ,36.3 ,36.1 ,33.4 ,36.6 ,22.4 ,35.4 ,39.6 ,35.0 ,34.8 ,,,,,,28.6 ,22.8 ,23.6 ,2.86 ,17.7 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.28 ,4.51 ,,0.02 ,,""
2013/4/18 23:00,DS,-2099 ,0.005 ,36.8 ,,42.0 ,,,29.8 ,7.63 ,,35.2 ,46.4 ,17.9 ,35.6 ,36.3 ,36.1 ,33.4 ,36.7 ,22.6 ,35.4 ,39.6 ,35.1 ,34.9 ,,,,,,28.7 ,22.9 ,23.6 ,2.85 ,17.7 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.66 ,4.52 ,,0.02 ,,""
2013/4/19 5:00,DS,-2098 ,0.005 ,36.8 ,,42.0 ,,,29.9 ,7.30 ,,35.2 ,46.4 ,17.9 ,35.6 ,36.3 ,36.2 ,33.3 ,36.6 ,22.0 ,35.5 ,40.0 ,35.1 ,34.9 ,,,,,,28.7 ,22.9 ,23.6 ,2.84 ,17.6 ,0.07 ,0.06 ,15.89 ,-,0 ,518 ,0.50 ,18.56 ,4.52 ,,0.02 ,,""
2013/4/19 11:00,DS,-2099 ,0.005 ,36.8 ,,42.0 ,,,30.0 ,6.90 ,,35.2 ,46.4 ,17.9 ,35.6 ,36.3 ,36.2 ,33.3 ,36.6 ,22.1 ,35.5 ,39.9 ,35.1 ,34.9 ,,,,,,28.7 ,22.9 ,23.6 ,2.82 ,17.5 ,0.07 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,17.44 ,4.52 ,,0.02 ,,""
2013/4/19 17:00,DS,-2100 ,0.004 ,36.8 ,,42.1 ,,,30.0 ,6.66 ,,35.2 ,46.4 ,18.0 ,35.6 ,36.3 ,36.3 ,33.4 ,35.3 ,21.7 ,35.5 ,40.0 ,35.2 ,35.0 ,,,,,,28.7 ,22.9 ,23.6 ,2.79 ,17.4 ,0.07 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,18.28 ,4.52 ,,0.02 ,,""
2013/4/19 23:00,DS,-2099 ,0.004 ,36.8 ,,42.1 ,,,30.1 ,6.18 ,,35.3 ,46.4 ,18.0 ,35.6 ,36.4 ,36.3 ,33.3 ,35.4 ,21.8 ,35.5 ,40.0 ,35.2 ,35.0 ,,,,,,28.7 ,22.9 ,23.7 ,2.75 ,17.0 ,0.07 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,17.81 ,4.52 ,,0.02 ,,""
2013/4/20 5:00,DS,-2100 ,0.004 ,36.8 ,,42.2 ,,,30.1 ,5.94 ,,35.2 ,46.4 ,18.0 ,35.6 ,36.3 ,36.3 ,33.3 ,35.4 ,21.8 ,35.5 ,40.0 ,35.2 ,35.0 ,,,,,,28.7 ,22.9 ,23.7 ,2.71 ,16.5 ,0.07 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,18.09 ,4.53 ,,0.02 ,,""
2013/4/20 11:00,DS,-2101 ,0.003 ,36.8 ,,42.1 ,,,30.0 ,5.95 ,,35.2 ,46.4 ,18.0 ,35.6 ,36.3 ,36.2 ,33.3 ,35.4 ,22.1 ,35.5 ,39.9 ,35.2 ,35.0 ,,,,,,28.7 ,22.9 ,23.7 ,2.68 ,15.9 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,17.72 ,4.52 ,,0.02 ,,""
2013/4/20 17:00,DS,-2100 ,0.003 ,36.8 ,,42.2 ,,,29.9 ,6.06 ,,35.2 ,46.4 ,17.9 ,35.6 ,36.4 ,36.2 ,33.2 ,35.4 ,21.9 ,35.5 ,40.0 ,35.1 ,34.9 ,,,,,,28.7 ,22.9 ,23.7 ,2.66 ,15.3 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,17.81 ,4.51 ,,0.02 ,,""
2013/4/20 23:00,DS,-2100 ,0.003 ,36.8 ,,42.2 ,,,29.8 ,6.05 ,,35.2 ,46.5 ,18.0 ,35.6 ,36.4 ,36.2 ,33.6 ,35.4 ,21.7 ,35.5 ,39.8 ,35.1 ,34.9 ,,,,,,28.8 ,22.9 ,23.7 ,2.65 ,15.1 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,17.91 ,4.52 ,,0.02 ,,""
2013/4/21 5:00,DS,-2100 ,0.003 ,36.8 ,,42.2 ,,,29.7 ,6.39 ,,35.2 ,46.4 ,18.0 ,35.6 ,36.4 ,36.2 ,33.4 ,35.4 ,21.7 ,35.5 ,39.8 ,35.2 ,34.9 ,,,,,,28.8 ,23.0 ,23.7 ,2.64 ,15.0 ,0.07 ,0.07 ,15.88 ,-,0 ,517 ,0.50 ,18.66 ,4.52 ,,0.02 ,,""
2013/4/21 11:00,DS,-2100 ,0.003 ,36.8 ,,42.2 ,,,29.6 ,6.71 ,,35.2 ,46.4 ,18.0 ,35.5 ,36.3 ,36.2 ,33.2 ,35.4 ,21.0 ,35.5 ,40.1 ,35.1 ,34.9 ,,,,,,28.8 ,23.0 ,23.7 ,2.62 ,14.9 ,0.06 ,0.06 ,15.89 ,-,0 ,518 ,0.50 ,19.50 ,4.52 ,,0.02 ,,""
2013/4/21 17:00,DS,-2100 ,0.003 ,36.7 ,,42.3 ,,,29.5 ,6.60 ,,35.1 ,46.4 ,17.9 ,35.5 ,36.3 ,36.1 ,33.2 ,35.3 ,21.7 ,35.4 ,39.7 ,35.1 ,34.8 ,,,,,,28.8 ,23.0 ,23.7 ,2.61 ,14.6 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.28 ,4.52 ,,0.02 ,,""
2013/4/21 23:00,DS,-2101 ,0.003 ,36.7 ,,42.5 ,,,29.3 ,6.09 ,,35.1 ,46.3 ,18.0 ,35.4 ,36.2 ,36.0 ,33.2 ,35.3 ,21.7 ,35.4 ,39.6 ,35.0 ,34.8 ,,,,,,28.8 ,23.0 ,23.7 ,2.60 ,14.2 ,0.07 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,18.47 ,4.52 ,,0.02 ,,""
2013/4/22 5:00,DS,-2101 ,0.003 ,36.6 ,,42.5 ,,,29.1 ,5.73 ,,35.0 ,46.3 ,18.0 ,35.4 ,36.2 ,36.0 ,33.2 ,35.2 ,21.9 ,35.3 ,39.5 ,35.0 ,34.7 ,,,,,,28.8 ,23.0 ,23.8 ,2.58 ,14.2 ,0.07 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,18.38 ,4.52 ,,0.02 ,,""
2013/4/22 11:00,DS,-2100 ,0.003 ,36.6 ,,42.7 ,,,28.9 ,5.63 ,,35.0 ,46.2 ,17.9 ,35.3 ,36.1 ,35.9 ,33.0 ,35.2 ,21.5 ,35.3 ,39.6 ,34.9 ,34.7 ,,,,,,28.8 ,23.0 ,23.8 ,2.56 ,13.9 ,0.07 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,17.81 ,4.52 ,,0.02 ,,""
2013/4/22 17:00,DS,-2100 ,0.003 ,36.5 ,,42.6 ,,,28.7 ,5.59 ,,35.0 ,46.2 ,18.0 ,35.3 ,36.1 ,35.8 ,32.9 ,35.1 ,21.7 ,35.2 ,39.7 ,34.9 ,34.6 ,,,,,,28.9 ,23.0 ,23.8 ,2.59 ,14.0 ,0.08 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,16.88 ,4.51 ,,0.02 ,,""
2013/4/22 23:00,DS,-2100 ,0.003 ,36.6 ,,42.6 ,,,28.6 ,5.26 ,,34.9 ,46.2 ,18.0 ,35.2 ,36.0 ,35.8 ,32.8 ,35.1 ,21.8 ,35.2 ,39.6 ,34.9 ,34.6 ,,,,,,28.8 ,23.0 ,23.8 ,2.59 ,14.2 ,0.08 ,0.08 ,15.89 ,-,0 ,518 ,0.50 ,17.53 ,4.52 ,,0.02 ,,""
2013/4/23 5:00,DS,-2100 ,0.003 ,36.5 ,,42.8 ,,,28.5 ,5.31 ,,34.9 ,46.1 ,18.0 ,35.2 ,36.1 ,35.8 ,32.8 ,35.0 ,21.7 ,35.1 ,39.6 ,34.8 ,34.5 ,,,,,,28.9 ,23.0 ,23.8 ,2.58 ,14.2 ,0.08 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,17.25 ,4.52 ,,0.02 ,,""
2013/4/23 11:00,DS,-2101 ,0.003 ,36.5 ,,42.7 ,,,28.4 ,5.38 ,,34.8 ,46.1 ,18.0 ,35.2 ,36.0 ,35.7 ,32.5 ,35.0 ,21.0 ,35.1 ,39.9 ,34.8 ,34.5 ,,,,,,28.9 ,23.1 ,23.8 ,2.57 ,14.1 ,0.07 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,20.81 ,4.52 ,,0.02 ,,""
2013/4/23 17:00,DS,-2101 ,0.003 ,36.4 ,,42.8 ,,,28.3 ,5.55 ,,34.8 ,46.1 ,17.9 ,35.1 ,36.0 ,35.6 ,32.9 ,35.0 ,22.5 ,35.1 ,39.2 ,34.8 ,34.5 ,,,,,,28.9 ,23.1 ,23.8 ,2.57 ,14.2 ,0.07 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,20.16 ,4.52 ,,0.02 ,,""
2013/4/23 23:00,DS,-2100 ,0.003 ,36.4 ,,42.8 ,,,28.1 ,5.51 ,,34.8 ,46.1 ,18.0 ,35.1 ,36.0 ,35.7 ,32.8 ,35.0 ,22.4 ,35.1 ,39.2 ,34.8 ,34.5 ,,,,,,28.9 ,23.1 ,23.8 ,2.59 ,14.5 ,0.07 ,0.07 ,15.89 ,-,0 ,518 ,0.50 ,20.34 ,4.52 ,,0.02 ,,""
2013/4/24 5:00,DS,-2100 ,0.003 ,36.4 ,,42.7 ,,,28.1 ,5.76 ,,34.8 ,46.1 ,18.0 ,35.1 ,36.0 ,35.6 ,32.6 ,35.0 ,21.8 ,35.1 ,39.5 ,34.7 ,34.5 ,,,,,,28.9 ,23.1 ,23.8 ,2.59 ,14.8 ,0.07 ,0.06 ,15.89 ,-,0 ,518 ,0.50 ,19.41 ,4.52 ,,0.02 ,,""
2013/4/24 11:00,DS,-2100 ,0.004 ,36.4 ,,42.7 ,,,28.1 ,6.22 ,,34.8 ,46.1 ,18.1 ,35.1 ,35.9 ,35.6 ,32.7 ,35.0 ,21.9 ,35.1 ,39.5 ,34.8 ,34.5 ,,,,,,28.9 ,23.1 ,23.8 ,4.74 ,15.0 ,0.07 ,0.06 ,15.82 ,-,0 ,512 ,0.50 ,20.63 ,4.52 ,,0.02 ,,""
2013/4/24 17:00,DS,-2099 ,0.004 ,36.4 ,,42.9 ,,,28.1 ,6.67 ,,34.8 ,46.1 ,18.1 ,35.1 ,36.0 ,35.6 ,32.7 ,35.1 ,21.9 ,35.1 ,39.5 ,34.8 ,34.5 ,,,,,,28.9 ,23.1 ,23.8 ,2.58 ,15.5 ,0.07 ,0.05 ,15.91 ,-,0 ,519 ,0.50 ,18.94 ,4.52 ,,0.02 ,,""
2013/4/24 23:00,DS,-2100 ,0.004 ,36.4 ,,42.9 ,,,28.2 ,6.73 ,,34.8 ,46.1 ,18.1 ,35.1 ,36.0 ,35.6 ,32.7 ,35.0 ,21.8 ,35.1 ,39.5 ,34.8 ,34.5 ,,,,,,28.9 ,23.1 ,23.8 ,2.61 ,16.2 ,0.07 ,0.05 ,15.91 ,-,0 ,519 ,0.50 ,20.53 ,4.52 ,,0.02 ,,""
2013/4/25 5:00,DS,-2100 ,0.004 ,36.5 ,,43.1 ,,,28.3 ,6.67 ,,34.8 ,46.1 ,18.1 ,35.2 ,36.0 ,35.7 ,32.8 ,35.1 ,21.9 ,35.1 ,39.5 ,34.8 ,34.5 ,,,,,,28.9 ,23.1 ,23.9 ,2.63 ,16.7 ,0.07 ,0.05 ,15.91 ,-,0 ,519 ,0.50 ,20.16 ,4.52 ,,0.02 ,,""
2013/4/25 11:00,DS,-2100 ,0.004 ,36.5 ,,43.0 ,,,28.3 ,6.36 ,,34.8 ,46.1 ,18.1 ,35.2 ,36.1 ,35.7 ,32.8 ,35.1 ,22.0 ,35.1 ,39.5 ,34.8 ,34.5 ,,,,,,28.9 ,23.2 ,23.9 ,2.63 ,17.1 ,0.07 ,0.06 ,15.91 ,-,0 ,519 ,0.50 ,20.81 ,4.52 ,,0.02 ,,""
2013/4/25 17:00,DS,-2099 ,0.004 ,36.5 ,,43.1 ,,,28.4 ,6.25 ,,34.9 ,46.1 ,18.1 ,35.2 ,36.1 ,35.8 ,32.7 ,35.1 ,22.3 ,35.2 ,39.5 ,34.9 ,34.6 ,,,,,,28.9 ,23.2 ,23.9 ,2.63 ,17.2 ,0.07 ,0.06 ,15.91 ,-,0 ,519 ,0.50 ,20.53 ,4.48 ,,0.02 ,,""
2013/4/25 23:00,DS,-2100 ,0.004 ,36.6 ,,42.8 ,,,28.4 ,6.09 ,,34.9 ,46.2 ,18.1 ,35.3 ,36.1 ,35.8 ,32.8 ,35.1 ,22.5 ,35.2 ,39.5 ,34.9 ,34.6 ,,,,,,28.9 ,23.2 ,23.9 ,2.62 ,17.3 ,0.07 ,0.05 ,15.91 ,-,0 ,519 ,0.50 ,20.34 ,4.48 ,,0.02 ,,""
2013/4/26 5:00,DS,-2099 ,0.004 ,36.6 ,,42.9 ,,,28.3 ,6.29 ,,34.9 ,46.1 ,18.2 ,35.3 ,36.1 ,35.8 ,32.9 ,35.2 ,22.5 ,35.2 ,39.5 ,34.9 ,34.6 ,,,,,,28.9 ,23.2 ,23.9 ,2.62 ,17.2 ,0.06 ,0.05 ,15.91 ,-,0 ,519 ,0.50 ,19.88 ,4.48 ,,0.02 ,,""
2013/4/26 11:00,DS,-2099 ,0.004 ,36.6 ,,43.1 ,,,28.4 ,6.57 ,,35.0 ,46.2 ,18.1 ,35.3 ,36.1 ,35.9 ,32.9 ,35.2 ,22.6 ,35.3 ,39.5 ,34.9 ,34.7 ,,,,,,28.9 ,23.2 ,23.9 ,2.62 ,17.3 ,0.06 ,0.05 ,15.91 ,-,0 ,519 ,0.50 ,18.66 ,4.48 ,,0.02 ,,""
2013/4/26 17:00,DS,-2099 ,0.004 ,36.6 ,,43.0 ,,,28.5 ,6.56 ,,35.0 ,46.2 ,18.2 ,35.3 ,36.1 ,35.9 ,32.9 ,35.2 ,22.7 ,35.3 ,39.5 ,35.0 ,34.7 ,,,,,,28.9 ,23.2 ,23.9 ,2.63 ,17.5 ,0.06 ,0.05 ,15.92 ,-,0 ,520 ,0.50 ,21.00 ,4.47 ,,0.02 ,,""
2013/4/26 23:00,DS,-2099 ,0.004 ,36.7 ,,43.0 ,,,28.7 ,6.36 ,,35.0 ,46.2 ,18.2 ,35.4 ,36.1 ,36.0 ,32.9 ,35.2 ,22.9 ,35.3 ,39.6 ,35.0 ,34.7 ,,,,,,28.9 ,23.2 ,23.9 ,2.62 ,17.6 ,0.06 ,0.05 ,15.92 ,-,0 ,520 ,0.50 ,20.34 ,4.48 ,,0.02 ,,""
2013/4/27 5:00,DS,-2099 ,0.004 ,36.7 ,,42.8 ,,,28.9 ,6.20 ,,35.1 ,46.3 ,18.3 ,35.4 ,36.2 ,36.0 ,32.9 ,35.3 ,23.0 ,35.3 ,39.6 ,35.0 ,34.7 ,,,,,,28.9 ,23.2 ,23.9 ,2.60 ,17.6 ,0.06 ,0.05 ,15.92 ,-,0 ,520 ,0.50 ,20.16 ,4.48 ,,0.02 ,,""
2013/4/27 11:00,DS,-2099 ,0.004 ,36.7 ,,42.7 ,,,28.9 ,5.86 ,,35.1 ,46.2 ,18.3 ,35.4 ,36.2 ,36.0 ,33.0 ,35.2 ,22.9 ,35.3 ,39.6 ,35.0 ,34.7 ,,,,,,28.9 ,23.2 ,23.9 ,2.59 ,17.4 ,0.06 ,0.05 ,15.92 ,-,0 ,520 ,0.50 ,19.31 ,4.48 ,,0.02 ,,""
2013/4/27 17:00,DS,-2099 ,0.004 ,36.7 ,,42.9 ,,,28.9 ,5.70 ,,35.1 ,46.2 ,18.3 ,35.4 ,36.2 ,36.0 ,33.0 ,35.3 ,22.9 ,35.3 ,39.6 ,35.0 ,34.8 ,,,,,,28.9 ,23.2 ,23.9 ,2.58 ,17.2 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,18.75 ,4.48 ,,0.02 ,,""
2013/4/27 23:00,DS,-2099 ,0.003 ,36.7 ,,42.9 ,,,28.9 ,5.34 ,,35.1 ,46.2 ,18.3 ,35.5 ,36.3 ,36.0 ,33.1 ,35.3 ,22.9 ,35.4 ,39.7 ,35.1 ,34.8 ,,,,,,28.9 ,23.2 ,23.9 ,2.56 ,17.2 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,18.47 ,4.48 ,,0.02 ,,""
2013/4/28 5:00,DS,-2099 ,0.003 ,36.7 ,,42.9 ,,,28.8 ,5.18 ,,35.1 ,46.3 ,18.4 ,35.5 ,36.3 ,36.1 ,33.0 ,35.3 ,22.8 ,35.4 ,39.8 ,35.1 ,34.9 ,,,,,,28.9 ,23.2 ,23.9 ,2.54 ,17.2 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.78 ,4.48 ,,0.02 ,,""
2013/4/28 11:00,DS,-2099 ,0.003 ,36.7 ,,42.9 ,,,28.7 ,5.00 ,,35.1 ,46.3 ,18.4 ,35.5 ,36.3 ,36.0 ,33.0 ,35.3 ,22.7 ,35.4 ,39.8 ,35.1 ,34.8 ,,,,,,28.8 ,23.2 ,23.9 ,2.52 ,16.9 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.03 ,4.48 ,,0.02 ,,""
2013/4/28 17:00,DS,-2099 ,0.003 ,36.8 ,,43.2 ,,,28.5 ,5.19 ,,35.2 ,46.3 ,18.4 ,35.5 ,36.3 ,36.1 ,33.0 ,35.4 ,22.6 ,35.5 ,39.9 ,35.1 ,34.9 ,,,,,,28.8 ,23.2 ,23.9 ,2.52 ,16.7 ,0.07 ,0.06 ,15.91 ,-,0 ,519 ,0.50 ,18.84 ,4.48 ,,0.02 ,,""
2013/4/28 23:00,DS,-2099 ,0.003 ,36.8 ,,43.2 ,,,28.4 ,5.05 ,,35.2 ,46.3 ,18.4 ,35.5 ,36.3 ,36.1 ,33.1 ,35.4 ,22.5 ,35.5 ,40.0 ,35.2 ,34.9 ,,,,,,28.9 ,23.2 ,23.9 ,2.50 ,16.7 ,0.07 ,0.06 ,15.91 ,-,0 ,519 ,0.50 ,18.28 ,4.48 ,,0.02 ,,""
2013/4/29 5:00,DS,-2099 ,0.003 ,36.8 ,,43.3 ,,,28.2 ,5.07 ,,35.2 ,46.4 ,18.5 ,35.6 ,36.3 ,36.1 ,33.1 ,35.5 ,22.4 ,35.5 ,40.0 ,35.2 ,34.9 ,,,,,,28.9 ,23.2 ,23.9 ,2.48 ,16.6 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.97 ,4.48 ,,0.02 ,,""
2013/4/29 11:00,DS,-2099 ,0.003 ,36.8 ,,43.3 ,,,28.1 ,5.29 ,,35.2 ,46.4 ,18.4 ,35.6 ,36.4 ,36.1 ,33.0 ,35.5 ,22.3 ,35.5 ,40.1 ,35.2 ,34.9 ,,,,,,28.9 ,23.2 ,23.9 ,2.48 ,16.5 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,18.94 ,4.48 ,,0.02 ,,""
2013/4/29 17:00,DS,-2099 ,0.003 ,36.8 ,,43.4 ,,,28.0 ,5.71 ,,35.3 ,46.4 ,18.4 ,35.6 ,36.4 ,36.0 ,33.6 ,35.5 ,25.4 ,35.5 ,38.7 ,35.2 ,35.0 ,,,,,,28.9 ,23.2 ,23.9 ,2.48 ,16.5 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,18.94 ,4.48 ,,0.02 ,,""
2013/4/29 23:00,DS,-2099 ,0.003 ,36.8 ,,43.5 ,,,27.9 ,5.92 ,,35.3 ,46.4 ,18.5 ,35.6 ,36.4 ,36.1 ,33.8 ,35.6 ,25.3 ,35.6 ,38.8 ,35.2 ,35.0 ,,,,,,28.9 ,23.2 ,24.0 ,2.50 ,16.8 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.22 ,4.48 ,,0.02 ,,""
2013/4/30 5:00,DS,-2099 ,0.003 ,36.9 ,,43.6 ,,,27.7 ,6.23 ,,35.3 ,46.4 ,18.5 ,35.6 ,36.5 ,36.1 ,33.8 ,35.6 ,25.2 ,35.6 ,38.8 ,35.2 ,35.0 ,,,,,,29.0 ,23.2 ,24.0 ,2.51 ,17.1 ,0.06 ,0.05 ,15.92 ,-,0 ,520 ,0.50 ,19.78 ,4.48 ,,0.02 ,,""
2013/4/30 11:00,DS,-2099 ,0.003 ,36.9 ,,43.6 ,,,27.6 ,6.43 ,,35.3 ,46.4 ,18.5 ,35.7 ,36.5 ,36.1 ,33.8 ,35.4 ,25.2 ,35.6 ,38.8 ,35.3 ,35.0 ,,,,,,29.0 ,23.2 ,24.0 ,2.51 ,17.2 ,0.06 ,0.05 ,15.92 ,-,0 ,520 ,0.50 ,19.69 ,4.48 ,,0.02 ,,""
2013/4/30 17:00,DS,-2099 ,0.003 ,36.9 ,,43.7 ,,,27.7 ,6.43 ,,35.3 ,46.4 ,18.6 ,35.6 ,36.5 ,36.1 ,33.8 ,35.4 ,25.5 ,35.6 ,38.7 ,35.3 ,35.0 ,,,,,,29.0 ,23.2 ,24.0 ,2.51 ,17.4 ,0.06 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,20.16 ,4.48 ,,0.02 ,,""
2013/4/30 23:00,DS,-2099 ,0.004 ,36.9 ,,43.8 ,,,27.5 ,6.34 ,,35.3 ,46.4 ,18.6 ,35.7 ,36.5 ,36.1 ,33.9 ,35.4 ,25.4 ,35.6 ,38.7 ,35.3 ,35.0 ,,,,,,29.1 ,23.2 ,24.0 ,2.50 ,17.4 ,0.06 ,0.06 ,15.91 ,-,0 ,519 ,0.50 ,20.06 ,4.48 ,,0.02 ,,""
2013/5/1 5:00,DS,-2099 ,0.004 ,36.9 ,,43.7 ,,,27.5 ,6.43 ,,35.3 ,46.4 ,18.6 ,35.7 ,36.5 ,36.1 ,33.6 ,35.6 ,23.8 ,35.6 ,39.3 ,35.3 ,35.0 ,,,,,,29.1 ,23.3 ,24.0 ,2.50 ,17.5 ,0.06 ,0.06 ,15.91 ,-,0 ,519 ,0.50 ,19.69 ,4.48 ,,0.02 ,,""
2013/5/1 11:00,DS,-2099 ,0.004 ,36.9 ,,43.9 ,,,27.4 ,6.32 ,,35.3 ,46.4 ,18.6 ,35.7 ,36.5 ,36.1 ,33.6 ,35.4 ,23.7 ,35.6 ,39.4 ,35.3 ,35.0 ,,,,,,29.1 ,23.3 ,24.0 ,2.49 ,17.4 ,0.06 ,0.05 ,15.91 ,-,0 ,519 ,0.50 ,20.25 ,4.48 ,,0.02 ,,""
2013/5/1 17:00,DS,-2100 ,0.004 ,36.9 ,,44.1 ,,,27.4 ,6.11 ,,35.3 ,46.4 ,18.7 ,35.7 ,36.5 ,36.1 ,33.6 ,35.4 ,23.7 ,35.6 ,39.4 ,35.3 ,35.0 ,,,,,,29.2 ,23.3 ,24.0 ,2.48 ,17.4 ,0.06 ,0.05 ,15.91 ,-,0 ,519 ,0.50 ,19.22 ,4.48 ,,0.02 ,,""
2013/5/1 23:00,DS,-2099 ,0.004 ,36.9 ,,44.1 ,,,27.4 ,5.72 ,,35.3 ,46.4 ,18.7 ,35.7 ,36.5 ,36.1 ,33.5 ,35.4 ,23.5 ,35.6 ,39.4 ,35.2 ,35.0 ,,,,,,29.2 ,23.3 ,24.0 ,2.47 ,17.3 ,0.06 ,0.05 ,15.91 ,-,0 ,519 ,0.50 ,20.63 ,4.48 ,,0.02 ,,""
2013/5/2 5:00,DS,-2099 ,0.004 ,36.9 ,,44.2 ,,,26.9 ,5.52 ,,35.3 ,46.4 ,18.7 ,35.7 ,36.5 ,36.1 ,33.5 ,36.8 ,23.5 ,35.6 ,39.3 ,35.2 ,34.9 ,,,,,,29.3 ,23.3 ,24.0 ,2.44 ,17.2 ,0.06 ,0.06 ,15.91 ,-,0 ,519 ,0.50 ,19.98 ,4.48 ,,0.02 ,,""
2013/5/2 11:00,DS,-2100 ,0.004 ,36.9 ,,43.7 ,,,26.5 ,5.37 ,,35.2 ,46.3 ,18.7 ,35.6 ,36.4 ,36.0 ,33.5 ,36.7 ,23.4 ,35.5 ,39.3 ,35.2 ,34.9 ,,,,,,29.3 ,23.3 ,24.1 ,4.31 ,17.0 ,0.06 ,0.06 ,15.91 ,-,0 ,519 ,0.50 ,19.63 ,4.48 ,,0.02 ,,""
2013/5/2 17:00,DS,-2099 ,0.004 ,36.9 ,,44.1 ,,,26.7 ,5.29 ,,35.3 ,46.3 ,18.7 ,35.6 ,36.4 ,36.0 ,33.5 ,36.7 ,23.3 ,35.5 ,39.3 ,35.2 ,34.9 ,,,,,,29.3 ,23.3 ,24.1 ,4.30 ,16.7 ,0.06 ,0.06 ,15.91 ,-,0 ,519 ,0.50 ,19.13 ,4.48 ,,0.02 ,,""
2013/5/2 23:00,DS,-2099 ,0.002 ,36.8 ,,44.0 ,,,27.0 ,4.97 ,,35.2 ,46.3 ,18.7 ,35.6 ,36.4 ,36.0 ,33.5 ,36.7 ,23.3 ,35.5 ,39.3 ,35.2 ,34.9 ,,,,,,29.3 ,23.3 ,24.1 ,4.28 ,16.7 ,0.07 ,0.06 ,15.91 ,-,0 ,519 ,0.50 ,18.47 ,4.48 ,,0.02 ,,""
2013/5/3 5:00,DS,-2099 ,0.002 ,36.8 ,,43.9 ,,,27.0 ,4.88 ,,35.2 ,46.3 ,18.7 ,35.5 ,36.4 ,36.0 ,33.5 ,36.6 ,23.2 ,35.4 ,39.2 ,35.1 ,34.8 ,,,,,,29.3 ,23.4 ,24.1 ,4.26 ,16.6 ,0.06 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,18.28 ,4.48 ,,0.02 ,,""
2013/5/3 11:00,DS,-2099 ,0.003 ,36.8 ,,44.0 ,,,27.1 ,4.89 ,,35.2 ,46.2 ,18.8 ,35.5 ,36.3 ,35.9 ,33.4 ,36.5 ,23.1 ,35.4 ,39.2 ,35.1 ,34.8 ,,,,,,29.4 ,23.4 ,24.1 ,4.25 ,16.3 ,0.07 ,0.07 ,15.92 ,-,0 ,520 ,0.50 ,19.22 ,4.48 ,,0.02 ,,""
2013/5/3 17:00,DS,-2099 ,0.003 ,36.8 ,,43.9 ,,,27.1 ,4.93 ,,35.2 ,46.2 ,18.8 ,35.5 ,36.3 ,35.9 ,33.5 ,36.5 ,23.1 ,35.4 ,39.2 ,35.1 ,34.8 ,,,,,,29.3 ,23.4 ,24.1 ,4.24 ,16.2 ,0.07 ,0.07 ,15.91 ,-,0 ,519 ,0.50 ,19.13 ,4.48 ,,0.02 ,,""
2013/5/3 23:00,DS,-2099 ,0.002 ,36.8 ,,43.9 ,,,27.1 ,4.84 ,,35.2 ,46.2 ,18.8 ,35.5 ,36.4 ,36.0 ,33.6 ,36.4 ,23.0 ,35.4 ,39.2 ,35.1 ,34.9 ,,,,,,29.3 ,23.4 ,24.1 ,4.24 ,16.3 ,0.07 ,0.07 ,15.92 ,-,0 ,520 ,0.50 ,19.13 ,4.48 ,,0.02 ,,""
2013/5/4 5:00,DS,-2099 ,0.002 ,36.8 ,,43.9 ,,,27.1 ,4.83 ,,35.2 ,46.1 ,18.8 ,35.5 ,36.3 ,36.0 ,33.6 ,36.5 ,23.0 ,35.5 ,39.2 ,35.1 ,34.9 ,,,,,,29.3 ,23.4 ,24.1 ,4.23 ,16.3 ,0.07 ,0.07 ,15.92 ,-,0 ,520 ,0.50 ,19.88 ,4.48 ,,0.02 ,,""
2013/5/4 11:00,DS,-2099 ,0.002 ,36.8 ,,44.1 ,,,27.1 ,4.96 ,,35.2 ,46.2 ,18.8 ,35.5 ,36.4 ,35.9 ,33.5 ,36.5 ,22.9 ,35.4 ,39.2 ,35.1 ,34.8 ,,,,,,29.3 ,23.4 ,24.1 ,4.22 ,16.3 ,0.07 ,0.07 ,15.92 ,-,0 ,520 ,0.50 ,19.59 ,4.48 ,,0.02 ,,""
2013/5/4 17:00,DS,-2099 ,0.002 ,36.8 ,,44.0 ,,,27.1 ,5.22 ,,35.2 ,46.2 ,18.8 ,35.5 ,36.4 ,36.0 ,33.6 ,36.5 ,22.9 ,35.5 ,39.2 ,35.1 ,34.9 ,,,,,,29.3 ,23.4 ,24.1 ,4.23 ,16.4 ,0.07 ,0.07 ,15.92 ,-,0 ,520 ,0.50 ,19.59 ,4.48 ,,0.02 ,,""
2013/5/4 23:00,DS,-2098 ,0.002 ,36.9 ,,44.1 ,,,27.2 ,5.09 ,,35.2 ,46.2 ,18.9 ,35.6 ,36.4 ,36.0 ,33.6 ,36.6 ,22.9 ,35.5 ,39.2 ,35.2 ,34.9 ,,,,,,29.3 ,23.4 ,24.1 ,4.23 ,16.6 ,0.07 ,0.07 ,15.92 ,-,0 ,520 ,0.50 ,19.03 ,4.48 ,,0.02 ,,""
2013/5/5 5:00,DS,-2099 ,0.003 ,36.9 ,,44.1 ,,,27.2 ,5.14 ,,35.3 ,46.2 ,18.9 ,35.6 ,36.5 ,36.1 ,33.7 ,36.6 ,22.9 ,35.5 ,39.3 ,35.2 ,35.0 ,,,,,,29.3 ,23.5 ,24.2 ,4.22 ,16.6 ,0.07 ,0.07 ,15.92 ,-,0 ,520 ,0.50 ,19.13 ,4.48 ,,0.02 ,,""
2013/5/5 11:00,DS,-2098 ,0.002 ,36.9 ,,44.1 ,,,27.2 ,5.20 ,,35.3 ,46.3 ,18.9 ,35.6 ,36.5 ,36.1 ,33.7 ,36.6 ,22.9 ,35.6 ,39.3 ,35.2 ,35.0 ,,,,,,29.3 ,23.5 ,24.2 ,4.22 ,16.7 ,0.07 ,0.07 ,15.92 ,-,0 ,520 ,0.50 ,19.59 ,4.48 ,,0.02 ,,""
2013/5/5 17:00,DS,-2098 ,0.003 ,37.0 ,,44.1 ,,,27.3 ,5.59 ,,35.4 ,46.3 ,18.9 ,35.7 ,36.6 ,36.2 ,33.8 ,36.8 ,22.9 ,35.6 ,39.4 ,35.3 ,35.0 ,,,,,,29.3 ,23.5 ,24.2 ,4.24 ,16.9 ,0.06 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.41 ,4.48 ,,0.02 ,,""
2013/5/5 23:00,DS,-2098 ,0.003 ,37.0 ,,44.3 ,,,27.5 ,5.53 ,,35.4 ,46.4 ,19.0 ,35.8 ,36.7 ,36.2 ,33.8 ,36.8 ,22.9 ,35.7 ,39.4 ,35.3 ,35.1 ,,,,,,29.3 ,23.5 ,24.2 ,4.24 ,17.2 ,0.06 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.31 ,4.45 ,,0.02 ,,""
2013/5/6 5:00,DS,-2099 ,0.003 ,37.1 ,,44.0 ,,,27.6 ,5.82 ,,35.5 ,46.4 ,19.0 ,35.8 ,36.7 ,36.3 ,33.9 ,36.9 ,23.0 ,35.8 ,39.5 ,35.4 ,35.2 ,,,,,,29.3 ,23.5 ,24.2 ,4.24 ,17.3 ,0.06 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.41 ,4.45 ,,0.02 ,,""
2013/5/6 11:00,DS,-2098 ,0.003 ,37.1 ,,44.1 ,,,27.6 ,6.23 ,,35.5 ,46.4 ,19.0 ,35.9 ,36.8 ,36.3 ,34.0 ,37.0 ,23.1 ,35.8 ,39.5 ,35.5 ,35.2 ,,,,,,29.3 ,23.5 ,24.2 ,4.24 ,17.4 ,0.06 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,20.53 ,4.45 ,,0.02 ,,""
2013/5/6 17:00,DS,-2099 ,0.004 ,37.2 ,,43.5 ,,,27.7 ,6.53 ,,35.6 ,46.5 ,19.0 ,35.9 ,36.8 ,36.4 ,33.9 ,37.0 ,22.1 ,35.8 ,40.0 ,35.5 ,35.2 ,,,,,,29.3 ,23.5 ,24.2 ,4.27 ,17.7 ,0.06 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.88 ,4.45 ,,0.02 ,,""
2013/5/6 23:00,DS,-2098 ,0.004 ,37.2 ,,43.9 ,,,27.9 ,6.39 ,,35.6 ,46.5 ,19.1 ,36.0 ,36.8 ,36.5 ,33.9 ,37.1 ,21.5 ,35.9 ,40.3 ,35.6 ,35.3 ,,,,,,29.3 ,23.5 ,24.2 ,4.27 ,18.1 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.69 ,4.45 ,,0.02 ,,""
2013/5/7 5:00,DS,-2098 ,0.004 ,37.3 ,,43.6 ,,,28.0 ,6.05 ,,35.7 ,46.2 ,19.1 ,36.0 ,36.9 ,36.5 ,33.9 ,37.2 ,21.4 ,36.0 ,40.4 ,35.6 ,35.4 ,,,,,,29.3 ,23.5 ,24.2 ,4.26 ,18.2 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,20.06 ,4.44 ,,0.02 ,,""
2013/5/7 11:00,DS,-2099 ,0.003 ,37.3 ,,43.7 ,,,28.3 ,5.66 ,,35.7 ,46.4 ,19.1 ,36.1 ,36.9 ,36.6 ,34.2 ,37.2 ,21.0 ,36.0 ,40.2 ,35.6 ,35.4 ,,,,,,29.4 ,23.5 ,24.2 ,4.24 ,18.1 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.97 ,4.45 ,,0.02 ,,""
2013/5/7 17:00,DS,-2099 ,0.003 ,37.3 ,,44.4 ,,,28.1 ,5.62 ,,35.8 ,46.3 ,19.1 ,36.1 ,36.9 ,36.6 ,34.2 ,37.2 ,20.6 ,36.0 ,40.4 ,35.7 ,35.5 ,,,,,,29.4 ,23.5 ,24.2 ,4.22 ,18.1 ,0.06 ,0.05 ,15.92 ,-,0 ,520 ,0.50 ,20.91 ,4.45 ,,0.02 ,,""
2013/5/7 23:00,DS,-2099 ,0.003 ,37.4 ,,44.3 ,,,28.2 ,5.37 ,,35.8 ,46.4 ,19.1 ,36.1 ,37.0 ,36.7 ,34.0 ,37.3 ,21.0 ,36.1 ,40.6 ,35.7 ,35.5 ,,,,,,29.4 ,23.5 ,24.2 ,4.20 ,17.8 ,0.07 ,0.06 ,15.92 ,-,0 ,520 ,0.50 ,19.69 ,4.45 ,,0.02 ,,""
2013/5/8 5:00,DS,-2099 ,0.003 ,37.4 ,,44.2 ,,,28.0 ,5.30 ,,35.8 ,46.4 ,19.2 ,36.1 ,37.0 ,36.6 ,34.0 ,37.3 ,21.3 ,36.1 ,40.6 ,35.8 ,35.5 ,,,,,,29.4 ,23.5 ,24.2 ,4.17 ,17.5 ,0.07 ,0.05 ,15.92 ,-,0 ,520 ,0.50 ,20.60 ,4.45 ,,0.02 ,,""
2013/5/8 11:00,DS,-2099 ,0.003 ,37.4 ,,44.3 ,,,27.8 ,5.35 ,,35.8 ,46.4 ,19.1 ,36.1 ,37.0 ,36.7 ,34.0 ,37.3 ,21.4 ,36.1 ,40.7 ,35.8 ,35.5 ,,,,,,29.3 ,23.5 ,24.2 ,4.15 ,17.2 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.94 ,4.45 ,,0.02 ,,""
2013/5/8 17:00,DS,-2099 ,0.003 ,37.4 ,,44.4 ,,,27.9 ,5.53 ,,35.8 ,46.4 ,19.1 ,36.2 ,37.0 ,36.7 ,34.0 ,37.3 ,21.4 ,36.1 ,40.7 ,35.8 ,35.5 ,,,,,,29.4 ,23.5 ,24.2 ,4.14 ,16.9 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,19.31 ,4.45 ,,0.02 ,,""
2013/5/8 23:00,DS,-2099 ,0.003 ,37.4 ,,44.1 ,,,27.9 ,5.42 ,,35.8 ,46.4 ,19.2 ,36.2 ,37.1 ,36.7 ,34.2 ,37.3 ,20.9 ,36.1 ,40.4 ,35.8 ,35.5 ,,,,,,29.4 ,23.5 ,24.2 ,4.13 ,16.9 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,19.03 ,4.45 ,,0.02 ,,""
2013/5/9 5:00,DS,-2099 ,0.003 ,37.4 ,,44.1 ,,,28.0 ,5.48 ,,35.8 ,46.4 ,19.2 ,36.2 ,37.0 ,36.7 ,33.9 ,37.3 ,21.0 ,36.1 ,40.8 ,35.8 ,35.5 ,,,,,,29.4 ,23.5 ,24.2 ,4.12 ,16.9 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,19.50 ,4.45 ,,0.02 ,,""
2013/5/9 11:00,DS,-2099 ,0.003 ,37.4 ,,44.1 ,,,27.9 ,5.45 ,,35.8 ,46.4 ,19.2 ,36.2 ,37.1 ,36.7 ,33.9 ,37.3 ,21.0 ,36.1 ,40.9 ,35.8 ,35.6 ,,,,,,29.4 ,23.5 ,24.3 ,4.11 ,16.8 ,0.07 ,0.06 ,14.00 ,-,0 ,450 ,0.44 ,18.09 ,4.44 ,,0.02 ,,""
2013/5/9 17:00,DS,-2098 ,0.003 ,37.5 ,,44.2 ,,,27.8 ,5.83 ,,35.9 ,46.5 ,19.2 ,36.3 ,37.1 ,36.7 ,34.0 ,37.4 ,21.4 ,36.2 ,40.8 ,35.8 ,35.6 ,,,,,,29.4 ,23.5 ,24.3 ,4.12 ,16.9 ,0.06 ,0.05 ,15.89 ,-,0 ,518 ,0.50 ,19.03 ,4.45 ,,0.02 ,,""
2013/5/9 23:00,DS,-2099 ,0.003 ,37.5 ,,44.2 ,,,28.0 ,5.83 ,,35.9 ,46.5 ,19.2 ,36.3 ,37.1 ,36.8 ,34.2 ,37.4 ,21.1 ,36.2 ,40.7 ,35.9 ,35.6 ,,,,,,29.4 ,23.5 ,24.3 ,4.13 ,17.1 ,0.06 ,0.05 ,15.89 ,-,0 ,518 ,0.50 ,20.25 ,4.45 ,,0.02 ,,""
2013/5/10 5:00,DS,-2099 ,0.003 ,37.6 ,,44.4 ,,,28.2 ,5.82 ,,36.0 ,46.5 ,19.3 ,36.3 ,37.2 ,36.8 ,34.3 ,37.4 ,20.7 ,36.2 ,40.6 ,35.9 ,35.7 ,,,,,,29.4 ,23.5 ,24.3 ,4.12 ,17.2 ,0.06 ,0.05 ,15.89 ,-,0 ,518 ,0.50 ,19.97 ,4.45 ,,0.02 ,,""
2013/5/10 11:00,DS,-2099 ,0.003 ,37.6 ,,44.3 ,,,28.4 ,5.67 ,,36.0 ,46.5 ,19.3 ,36.4 ,37.2 ,36.9 ,34.3 ,37.5 ,20.5 ,36.3 ,40.8 ,35.9 ,35.7 ,,,,,,29.5 ,23.6 ,24.3 ,4.12 ,17.3 ,0.06 ,0.05 ,15.89 ,-,0 ,518 ,0.50 ,18.28 ,4.45 ,,0.02 ,,""
2013/5/10 17:00,DS,-2099 ,0.003 ,37.6 ,,44.1 ,,,28.4 ,5.91 ,,36.1 ,46.6 ,19.3 ,36.4 ,37.3 ,36.9 ,34.3 ,37.5 ,20.0 ,36.3 ,41.1 ,36.0 ,35.8 ,,,,,,29.5 ,23.6 ,24.3 ,4.13 ,17.5 ,0.06 ,0.05 ,15.89 ,-,0 ,518 ,0.50 ,19.22 ,4.43 ,,0.02 ,,""
2013/5/10 23:00,DS,-2099 ,0.003 ,37.7 ,,44.2 ,,,28.7 ,5.92 ,,36.1 ,46.6 ,19.4 ,36.5 ,37.3 ,36.9 ,34.4 ,37.6 ,20.4 ,36.4 ,41.0 ,36.0 ,35.8 ,,,,,,29.6 ,23.6 ,24.3 ,4.14 ,17.7 ,0.06 ,0.05 ,15.89 ,-,0 ,518 ,0.50 ,19.50 ,4.44 ,,0.02 ,,""
2013/5/11 5:00,DS,-2098 ,0.003 ,37.8 ,,44.3 ,,,29.1 ,6.14 ,,36.1 ,46.6 ,19.4 ,36.5 ,37.4 ,37.0 ,34.6 ,37.6 ,21.2 ,36.4 ,40.8 ,36.1 ,35.8 ,,,,,,29.6 ,23.6 ,24.3 ,4.15 ,17.9 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.97 ,4.45 ,,0.02 ,,""
2013/5/11 11:00,DS,-2099 ,0.003 ,37.9 ,,44.2 ,,,29.4 ,6.09 ,,36.3 ,46.7 ,19.4 ,36.6 ,37.4 ,37.1 ,34.7 ,37.7 ,21.4 ,36.5 ,40.8 ,36.1 ,35.9 ,,,,,,29.7 ,23.6 ,24.3 ,4.15 ,18.1 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.22 ,4.45 ,,0.02 ,,""
2013/5/11 17:00,DS,-2098 ,0.003 ,37.9 ,,44.4 ,,,29.6 ,6.15 ,,36.3 ,46.8 ,19.4 ,36.7 ,37.5 ,37.2 ,34.8 ,37.9 ,21.5 ,36.6 ,40.9 ,36.3 ,36.0 ,,,,,,29.7 ,23.6 ,24.4 ,4.16 ,18.3 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.78 ,4.45 ,,0.02 ,,""
2013/5/11 23:00,DS,-2098 ,0.003 ,38.0 ,,44.4 ,,,29.8 ,6.08 ,,36.3 ,46.8 ,19.4 ,36.7 ,37.6 ,37.3 ,34.7 ,37.9 ,21.0 ,36.7 ,41.2 ,36.3 ,36.1 ,,,,,,29.7 ,23.6 ,24.4 ,4.17 ,18.5 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.59 ,4.45 ,,0.02 ,,""
2013/5/12 5:00,DS,-2098 ,0.003 ,38.1 ,,44.4 ,,,29.9 ,5.99 ,,36.4 ,46.9 ,19.5 ,36.8 ,37.6 ,37.4 ,34.9 ,38.0 ,21.4 ,36.8 ,41.1 ,36.4 ,36.2 ,,,,,,29.8 ,23.6 ,24.4 ,4.17 ,18.7 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,18.75 ,4.45 ,,0.02 ,,""
2013/5/12 11:00,DS,-2099 ,0.003 ,38.1 ,,44.4 ,,,30.0 ,5.50 ,,36.5 ,47.0 ,19.5 ,36.9 ,37.7 ,37.4 ,34.9 ,38.0 ,21.1 ,36.8 ,41.3 ,36.4 ,36.2 ,,,,,,29.9 ,23.6 ,24.4 ,4.18 ,19.0 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.22 ,4.45 ,,0.02 ,,""
2013/5/12 17:00,DS,-2098 ,0.003 ,38.2 ,,44.3 ,,,30.3 ,5.25 ,,36.6 ,47.0 ,19.5 ,37.0 ,37.7 ,37.5 ,35.0 ,38.1 ,21.6 ,36.9 ,41.2 ,36.5 ,36.3 ,,,,,,29.9 ,23.7 ,24.4 ,4.17 ,19.1 ,0.06 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,19.69 ,4.45 ,,0.02 ,,""
2013/5/12 23:00,DS,-2098 ,0.003 ,38.3 ,,44.4 ,,,30.5 ,4.88 ,,36.6 ,47.1 ,19.6 ,37.1 ,37.8 ,37.6 ,35.1 ,38.2 ,21.7 ,36.9 ,41.2 ,36.5 ,36.3 ,,,,,,30.0 ,23.7 ,24.4 ,4.16 ,19.0 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.84 ,4.45 ,,0.02 ,,""
2013/5/13 5:00,DS,-2098 ,0.003 ,38.3 ,,44.4 ,,,30.6 ,4.76 ,,36.7 ,47.0 ,19.6 ,37.1 ,37.7 ,37.6 ,35.3 ,38.3 ,22.3 ,37.0 ,41.1 ,36.6 ,36.4 ,,,,,,30.0 ,23.7 ,24.4 ,4.14 ,18.9 ,0.06 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,19.31 ,4.45 ,,0.02 ,,""
2013/5/13 11:00,DS,-2098 ,0.003 ,38.3 ,,44.4 ,,,30.7 ,4.86 ,,36.7 ,47.1 ,19.5 ,37.1 ,37.8 ,37.6 ,35.2 ,40.0 ,23.3 ,37.0 ,41.0 ,36.6 ,36.4 ,,,,,,30.0 ,23.7 ,24.4 ,4.13 ,18.8 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,19.59 ,4.45 ,,0.02 ,,""
2013/5/13 17:00,DS,-2098 ,0.003 ,38.3 ,,44.6 ,,,30.7 ,5.04 ,,36.8 ,47.1 ,19.5 ,37.1 ,37.9 ,37.7 ,35.3 ,40.4 ,23.4 ,37.0 ,41.0 ,36.7 ,36.5 ,,,,,,30.0 ,23.7 ,24.4 ,4.13 ,18.8 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.09 ,4.45 ,,0.02 ,,""
2013/5/13 23:00,DS,-2098 ,0.003 ,38.3 ,,44.4 ,,,30.5 ,5.11 ,,36.7 ,47.1 ,19.6 ,37.1 ,37.8 ,37.6 ,35.3 ,40.3 ,23.5 ,37.0 ,40.9 ,36.7 ,36.5 ,,,,,,30.1 ,23.7 ,24.4 ,4.14 ,18.9 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.84 ,4.45 ,,0.02 ,,""
2013/5/14 5:00,DS,-2098 ,0.003 ,38.2 ,,44.3 ,,,30.2 ,5.05 ,,36.7 ,47.1 ,19.6 ,37.1 ,37.8 ,37.6 ,35.2 ,40.4 ,23.3 ,36.9 ,40.8 ,36.6 ,36.4 ,,,,,,30.1 ,23.7 ,24.4 ,4.14 ,19.0 ,0.07 ,0.06 ,15.89 ,-,0 ,518 ,0.50 ,19.13 ,4.45 ,,0.02 ,,""
2013/5/14 11:00,DS,-2099 ,0.003 ,38.1 ,,44.5 ,,,29.7 ,5.00 ,,36.6 ,47.1 ,19.6 ,36.9 ,37.7 ,37.5 ,35.2 ,40.2 ,23.2 ,36.9 ,40.6 ,36.5 ,36.3 ,,,,,,30.1 ,23.7 ,24.5 ,4.13 ,19.1 ,0.07 ,0.06 ,15.79 ,-,0 ,510 ,0.49 ,19.03 ,4.45 ,,0.02 ,,""
2013/5/14 17:00,DS,-2098 ,0.003 ,38.1 ,,44.5 ,,,29.2 ,5.32 ,,36.5 ,47.0 ,19.6 ,36.9 ,37.6 ,37.4 ,35.2 ,40.0 ,23.1 ,36.8 ,40.5 ,36.4 ,36.2 ,,,,,,30.2 ,23.7 ,24.5 ,4.14 ,19.3 ,0.07 ,0.06 ,15.85 ,-,0 ,515 ,0.50 ,17.91 ,4.45 ,,0.02 ,,""
2013/5/14 23:00,DS,-2098 ,0.003 ,38.0 ,,44.5 ,,,29.0 ,5.03 ,,36.4 ,47.0 ,19.7 ,36.8 ,37.5 ,37.3 ,35.1 ,39.9 ,23.1 ,36.6 ,40.4 ,36.3 ,36.1 ,,,,,,30.2 ,23.8 ,24.5 ,4.14 ,19.5 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.66 ,4.45 ,,0.02 ,,""
2013/5/15 5:00,DS,-2099 ,0.002 ,38.0 ,,44.9 ,,,28.8 ,5.20 ,,36.4 ,47.0 ,19.7 ,36.8 ,37.4 ,37.2 ,35.0 ,36.3 ,22.7 ,36.7 ,40.4 ,36.3 ,36.1 ,,,,,,30.2 ,23.8 ,24.5 ,4.13 ,19.5 ,0.07 ,0.06 ,15.88 ,-,0 ,517 ,0.50 ,18.84 ,4.45 ,,0.02 ,,""
2013/5/15 11:00,DS,-2099 ,0.002 ,37.9 ,,44.8 ,,,28.8 ,5.42 ,,36.3 ,46.8 ,19.7 ,36.7 ,37.4 ,37.2 ,35.1 ,36.3 ,22.7 ,36.6 ,40.3 ,36.3 ,36.0 ,,,,,,30.2 ,23.8 ,24.5 ,4.12 ,19.5 ,0.06 ,0.05 ,15.79 ,-,0 ,510 ,0.49 ,18.94 ,4.45 ,,0.02 ,,""
2013/5/15 17:00,DS,-2098 ,0.002 ,37.9 ,,44.8 ,,,28.7 ,6.07 ,,36.2 ,46.8 ,19.6 ,36.5 ,37.3 ,37.1 ,35.0 ,36.3 ,22.6 ,36.6 ,40.4 ,36.3 ,36.1 ,,,,,,30.2 ,23.8 ,24.5 ,4.12 ,19.6 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,18.66 ,4.45 ,,0.02 ,,""
2013/5/15 23:00,DS,-2098 ,0.003 ,37.8 ,,44.8 ,,,28.7 ,5.85 ,,36.2 ,46.8 ,19.7 ,36.5 ,37.3 ,37.0 ,34.8 ,36.2 ,22.8 ,36.6 ,40.4 ,36.3 ,36.1 ,,,,,,30.2 ,23.8 ,24.5 ,4.12 ,19.7 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.23 ,4.45 ,,0.02 ,,""
2013/5/16 5:00,DS,-2098 ,0.003 ,37.8 ,,44.8 ,,,28.7 ,5.94 ,,36.1 ,46.7 ,19.8 ,36.4 ,37.2 ,37.0 ,34.7 ,36.2 ,22.5 ,36.6 ,40.4 ,36.3 ,36.0 ,,,,,,30.2 ,23.8 ,24.6 ,4.12 ,19.8 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.80 ,4.45 ,,0.02 ,,""
2013/5/16 11:00,DS,-2098 ,0.003 ,37.8 ,,45.0 ,,,28.6 ,6.12 ,,36.1 ,46.7 ,19.8 ,36.4 ,37.2 ,36.9 ,34.7 ,37.2 ,22.5 ,36.5 ,40.4 ,36.1 ,35.9 ,,,,,,30.2 ,23.8 ,24.6 ,4.12 ,19.9 ,0.06 ,0.05 ,15.71 ,-,0 ,504 ,0.49 ,19.14 ,4.44 ,,0.02 ,,""
2013/5/16 17:00,DS,-2098 ,0.004 ,37.7 ,,45.2 ,,,28.6 ,6.56 ,,36.1 ,46.7 ,19.8 ,36.4 ,37.2 ,36.9 ,34.6 ,37.3 ,22.0 ,36.5 ,40.6 ,36.2 ,36.0 ,,,,,,30.2 ,23.8 ,24.6 ,4.12 ,20.0 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.49 ,19.13 ,4.45 ,,0.02 ,,""
2013/5/16 23:00,DS,-2099 ,0.004 ,37.8 ,,45.3 ,,,28.5 ,6.28 ,,36.1 ,46.8 ,19.9 ,36.4 ,37.2 ,36.9 ,34.6 ,36.1 ,21.7 ,36.4 ,40.7 ,36.2 ,35.9 ,,,,,,30.2 ,23.9 ,24.6 ,4.10 ,20.0 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.72 ,4.45 ,,0.02 ,,""
2013/5/17 5:00,DS,-2099 ,0.004 ,37.8 ,,44.7 ,,,28.5 ,6.11 ,,36.1 ,46.7 ,19.9 ,36.4 ,37.2 ,36.9 ,34.6 ,36.1 ,21.7 ,36.4 ,40.6 ,36.2 ,35.9 ,,,,,,30.1 ,23.9 ,24.6 ,4.08 ,19.9 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.50 ,4.43 ,,0.02 ,,""
2013/5/17 11:00,DS,-2098 ,0.004 ,37.8 ,,44.8 ,,,28.4 ,6.20 ,,36.1 ,46.8 ,19.8 ,36.4 ,37.2 ,36.9 ,34.6 ,36.1 ,21.7 ,36.4 ,40.6 ,36.1 ,35.9 ,,,,,,30.1 ,23.9 ,24.6 ,4.07 ,19.7 ,0.06 ,0.05 ,15.71 ,-,0 ,504 ,0.49 ,19.22 ,4.43 ,,0.02 ,,""
2013/5/17 17:00,DS,-2098 ,0.004 ,37.8 ,,44.9 ,,,28.4 ,6.84 ,,36.1 ,46.8 ,19.8 ,36.5 ,37.2 ,36.9 ,34.6 ,36.2 ,21.9 ,36.5 ,40.7 ,36.2 ,36.0 ,,,,,,30.1 ,23.9 ,24.6 ,4.06 ,19.6 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.49 ,19.78 ,4.43 ,,0.02 ,,""
2013/5/17 23:00,DS,-2099 ,0.004 ,37.8 ,,44.8 ,,,28.4 ,6.65 ,,36.1 ,46.8 ,19.9 ,36.4 ,37.2 ,37.0 ,34.6 ,36.2 ,21.7 ,36.5 ,40.7 ,36.2 ,36.0 ,,,,,,30.1 ,24.0 ,24.6 ,4.05 ,19.6 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,20.06 ,4.43 ,,0.02 ,,""
2013/5/18 5:00,DS,-2098 ,0.004 ,37.8 ,,45.1 ,,,28.4 ,6.62 ,,36.1 ,46.7 ,19.9 ,36.5 ,37.3 ,37.0 ,34.6 ,36.2 ,21.9 ,36.5 ,40.8 ,36.2 ,36.0 ,,,,,,30.1 ,23.9 ,24.6 ,4.02 ,19.5 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.96 ,4.43 ,,0.02 ,,""
2013/5/18 11:00,DS,-2098 ,0.004 ,37.9 ,,45.0 ,,,28.4 ,6.81 ,,36.2 ,46.7 ,19.9 ,36.5 ,37.3 ,37.0 ,34.6 ,36.2 ,21.9 ,36.5 ,40.8 ,36.2 ,36.0 ,,,,,,30.0 ,23.9 ,24.6 ,4.02 ,19.3 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.78 ,4.43 ,,0.02 ,,""
2013/5/18 17:00,DS,-2098 ,0.004 ,37.9 ,,44.8 ,,,28.5 ,7.08 ,,36.2 ,46.7 ,19.9 ,36.5 ,37.3 ,37.0 ,34.6 ,36.3 ,21.7 ,36.6 ,40.9 ,36.3 ,36.1 ,,,,,,30.1 ,24.0 ,24.6 ,4.04 ,19.4 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.49 ,19.77 ,4.43 ,,0.02 ,,""
2013/5/18 23:00,DS,-2098 ,0.005 ,37.9 ,,45.0 ,,,28.7 ,6.93 ,,36.3 ,46.8 ,19.9 ,36.6 ,37.4 ,37.1 ,34.7 ,36.3 ,21.7 ,36.6 ,40.9 ,36.3 ,36.1 ,,,,,,30.0 ,24.0 ,24.6 ,4.06 ,19.7 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.49 ,18.66 ,4.43 ,,0.02 ,,""
2013/5/19 5:00,DS,-2098 ,0.005 ,38.0 ,,45.2 ,,,28.9 ,6.95 ,,36.3 ,46.8 ,20.0 ,36.6 ,37.4 ,37.2 ,34.8 ,36.3 ,21.9 ,36.7 ,40.9 ,36.4 ,36.1 ,,,,,,30.1 ,24.0 ,24.6 ,4.06 ,19.9 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.49 ,20.25 ,4.43 ,,0.02 ,,""
2013/5/19 11:00,DS,-2096 ,0.005 ,38.0 ,,45.0 ,,,28.9 ,6.96 ,,36.4 ,46.8 ,20.0 ,36.7 ,37.4 ,37.2 ,34.8 ,36.4 ,21.6 ,36.7 ,41.1 ,36.4 ,36.2 ,,,,,,30.1 ,24.0 ,24.7 ,4.06 ,20.1 ,0.05 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.69 ,4.43 ,,0.02 ,,""
2013/5/19 17:00,DS,-2097 ,0.005 ,38.1 ,,44.9 ,,,29.1 ,7.16 ,,36.4 ,47.0 ,20.0 ,36.8 ,37.6 ,37.3 ,34.9 ,36.5 ,21.7 ,36.8 ,41.1 ,36.5 ,36.3 ,,,,,,30.1 ,24.0 ,24.6 ,4.07 ,20.3 ,0.05 ,0.04 ,15.88 ,-,0 ,517 ,0.49 ,19.69 ,4.43 ,,0.02 ,,""
2013/5/19 23:00,DS,-2097 ,0.005 ,38.1 ,,45.0 ,,,29.5 ,7.10 ,,36.5 ,47.0 ,20.0 ,36.8 ,37.7 ,37.4 ,35.0 ,36.5 ,22.1 ,36.9 ,41.1 ,36.5 ,36.4 ,,,,,,30.1 ,24.0 ,24.7 ,4.07 ,20.4 ,0.05 ,0.04 ,15.88 ,-,0 ,517 ,0.50 ,19.31 ,4.43 ,,0.02 ,,""
2013/5/20 5:00,DS,-2096 ,0.005 ,38.2 ,,45.0 ,,,29.8 ,7.10 ,,36.6 ,47.0 ,20.0 ,36.9 ,37.4 ,37.5 ,35.1 ,36.6 ,22.2 ,36.9 ,41.2 ,36.6 ,36.5 ,,,,,,30.1 ,24.0 ,24.7 ,4.07 ,20.6 ,0.05 ,0.04 ,15.88 ,-,0 ,517 ,0.50 ,19.22 ,4.43 ,,0.02 ,,""
2013/5/20 11:00,DS,-2098 ,0.005 ,38.3 ,,45.0 ,,,30.1 ,7.00 ,,36.7 ,47.1 ,20.0 ,37.0 ,37.4 ,37.6 ,35.2 ,36.6 ,22.2 ,37.0 ,41.2 ,36.7 ,36.5 ,,,,,,30.2 ,24.0 ,24.7 ,4.08 ,20.8 ,0.05 ,0.04 ,15.88 ,-,0 ,517 ,0.50 ,20.16 ,4.43 ,,0.02 ,,""
2013/5/20 17:00,DS,-2098 ,0.005 ,38.4 ,,45.1 ,,,30.3 ,6.97 ,,36.8 ,47.1 ,20.1 ,37.1 ,37.5 ,37.6 ,35.2 ,36.7 ,22.1 ,37.1 ,41.4 ,36.8 ,36.6 ,,,,,,30.2 ,24.0 ,24.7 ,4.09 ,21.0 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.88 ,4.43 ,,0.02 ,,""
2013/5/20 23:00,DS,-2097 ,0.005 ,38.4 ,,45.2 ,,,30.5 ,6.83 ,,36.8 ,47.2 ,20.1 ,37.2 ,37.6 ,37.8 ,35.3 ,36.8 ,22.2 ,37.2 ,41.5 ,36.9 ,36.7 ,,,,,,30.3 ,24.0 ,24.7 ,4.10 ,21.3 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.13 ,4.43 ,,0.02 ,,""
2013/5/21 5:00,DS,-2096 ,0.005 ,38.5 ,,45.2 ,,,30.8 ,6.61 ,,36.9 ,47.3 ,20.2 ,37.3 ,37.7 ,37.8 ,35.6 ,36.8 ,23.1 ,37.3 ,41.3 ,36.9 ,36.8 ,,,,,,30.3 ,24.0 ,24.7 ,4.12 ,21.6 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,18.47 ,4.43 ,,0.02 ,,""
2013/5/21 11:00,DS,-2095 ,0.004 ,38.6 ,,45.0 ,,,30.9 ,6.39 ,,37.0 ,47.4 ,20.2 ,38.5 ,37.8 ,37.9 ,35.6 ,36.9 ,23.3 ,37.4 ,41.3 ,37.0 ,36.8 ,,,,,,30.3 ,24.0 ,24.7 ,4.12 ,21.9 ,0.06 ,0.05 ,15.88 ,-,0 ,517 ,0.50 ,19.22 ,4.43 ,,0.02 ,,""
2013/5/21 17:00,DS,-2096 ,0.004 ,38.6 ,,45.1 ,,,30.9 ,6.30 ,,37.1 ,47.4 ,20.2 ,38.9 ,37.8 ,37.9 ,35.7 ,37.0 ,23.5 ,37.4 ,41.4 ,37.1 ,36.9 ,,,,,,30.4 ,24.0 ,24.7 ,4.14 ,22.1 ,0.06 ,0.05 ,15.67 ,-,0 ,501 ,0.49 ,19.03 ,4.43 ,,0.02 ,,""
2013/5/21 23:00,DS,-2096 ,0.004 ,38.7 ,,45.1 ,,,31.1 ,5.96 ,,37.1 ,47.5 ,20.3 ,38.7 ,37.9 ,38.0 ,35.8 ,37.1 ,23.5 ,37.5 ,41.5 ,37.2 ,37.0 ,,,,,,30.4 ,24.0 ,24.7 ,4.13 ,22.3 ,0.06 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,19.13 ,4.43 ,,0.02 ,,""
2013/5/22 5:00,DS,-2096 ,0.004 ,38.8 ,,45.0 ,,,31.2 ,5.80 ,,37.2 ,47.6 ,20.3 ,37.6 ,38.0 ,38.1 ,35.8 ,37.1 ,23.4 ,37.6 ,41.7 ,37.2 ,37.0 ,,,,,,30.5 ,24.0 ,24.7 ,4.11 ,22.4 ,0.06 ,0.05 ,15.67 ,-,0 ,501 ,0.49 ,19.59 ,4.43 ,,0.02 ,,""
2013/5/22 11:00,DS,-2096 ,0.004 ,38.8 ,,44.9 ,,,31.3 ,5.92 ,,37.3 ,47.7 ,20.3 ,37.6 ,38.1 ,38.2 ,35.8 ,37.2 ,23.4 ,37.6 ,41.8 ,37.3 ,37.1 ,,,,,,30.5 ,24.0 ,24.7 ,4.09 ,22.3 ,0.06 ,0.05 ,15.67 ,-,0 ,501 ,0.49 ,19.13 ,4.43 ,,0.02 ,,""
2013/5/22 17:00,DS,-2097 ,0.004 ,38.9 ,,45.0 ,,,31.5 ,6.25 ,,37.4 ,47.7 ,20.3 ,37.7 ,38.3 ,38.2 ,35.9 ,37.3 ,23.5 ,37.7 ,41.9 ,37.4 ,37.2 ,,,,,,30.5 ,24.0 ,24.7 ,4.09 ,22.2 ,0.06 ,0.05 ,15.67 ,-,0 ,501 ,0.49 ,18.66 ,4.43 ,,0.02 ,,""
2013/5/22 23:00,DS,-2096 ,0.004 ,38.9 ,,44.9 ,,,31.5 ,6.02 ,,37.4 ,47.7 ,20.4 ,40.3 ,38.4 ,38.3 ,36.0 ,37.3 ,24.0 ,37.7 ,41.7 ,37.4 ,37.2 ,,,,,,30.6 ,24.0 ,24.8 ,4.09 ,22.3 ,0.07 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,19.22 ,4.43 ,,0.02 ,,""
2013/5/23 5:00,DS,-2096 ,0.004 ,39.0 ,,45.0 ,,,31.5 ,5.89 ,,37.4 ,47.9 ,20.5 ,41.6 ,38.4 ,38.3 ,36.1 ,37.3 ,24.4 ,37.7 ,41.5 ,37.4 ,37.2 ,,,,,,30.7 ,24.0 ,24.8 ,4.06 ,22.2 ,0.07 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,19.22 ,4.43 ,,0.02 ,,""
2013/5/23 11:00,DS,-2096 ,0.004 ,39.0 ,,44.9 ,,,31.5 ,5.73 ,,37.4 ,47.9 ,20.5 ,42.2 ,38.5 ,38.3 ,36.1 ,37.4 ,24.5 ,37.8 ,41.6 ,37.5 ,37.3 ,,,,,,30.7 ,24.0 ,24.8 ,4.04 ,22.1 ,0.07 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,18.75 ,4.43 ,,0.02 ,,""
2013/5/23 17:00,DS,-2095 ,0.004 ,39.0 ,,45.3 ,,,31.6 ,5.91 ,,37.5 ,47.9 ,20.5 ,42.6 ,38.5 ,38.3 ,36.1 ,37.4 ,24.8 ,37.8 ,41.6 ,37.5 ,37.4 ,,,,,,30.8 ,24.1 ,24.8 ,4.03 ,22.0 ,0.06 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,19.03 ,4.43 ,,0.02 ,,""
2013/5/23 23:00,DS,-2096 ,0.004 ,39.1 ,,45.2 ,,,31.7 ,5.68 ,,37.6 ,48.0 ,20.6 ,43.0 ,38.5 ,38.4 ,36.2 ,37.4 ,24.8 ,37.9 ,41.6 ,37.6 ,37.4 ,,,,,,30.9 ,24.1 ,24.8 ,4.01 ,21.9 ,0.07 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,17.53 ,4.43 ,,0.02 ,,""
2013/5/24 5:00,DS,-2096 ,0.004 ,39.1 ,,45.1 ,,,31.7 ,5.72 ,,37.6 ,48.0 ,20.6 ,43.3 ,38.6 ,38.4 ,36.3 ,37.5 ,24.7 ,37.9 ,41.6 ,37.6 ,37.4 ,,,,,,30.9 ,24.1 ,24.8 ,3.98 ,21.7 ,0.06 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,19.31 ,4.43 ,,0.02 ,,""
2013/5/24 11:00,DS,-2096 ,0.004 ,39.1 ,,45.4 ,,,31.8 ,5.61 ,,37.6 ,48.0 ,20.7 ,43.5 ,38.3 ,38.5 ,36.3 ,37.5 ,24.9 ,37.9 ,41.6 ,37.6 ,37.4 ,,,,,,31.0 ,24.1 ,24.8 ,3.97 ,21.6 ,0.07 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,18.75 ,4.43 ,,0.02 ,,""
2013/5/24 17:00,DS,-2095 ,0.003 ,39.2 ,,45.5 ,,,31.9 ,5.45 ,,37.7 ,48.1 ,20.6 ,43.5 ,38.4 ,38.5 ,36.4 ,37.5 ,24.9 ,38.0 ,41.7 ,37.6 ,37.4 ,,,,,,31.0 ,24.1 ,24.8 ,3.95 ,21.5 ,0.07 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,19.31 ,4.43 ,,0.02 ,,""
2013/5/24 23:00,DS,-2096 ,0.003 ,39.2 ,,45.5 ,,,31.8 ,5.06 ,,37.7 ,48.1 ,20.7 ,43.2 ,38.5 ,38.6 ,36.4 ,37.6 ,24.9 ,38.1 ,41.7 ,37.7 ,37.5 ,,,,,,31.0 ,24.1 ,24.8 ,3.93 ,21.4 ,0.07 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,19.13 ,4.43 ,,0.02 ,,""
2013/5/25 5:00,DS,-2096 ,0.002 ,39.3 ,,45.6 ,,,31.9 ,4.99 ,,37.7 ,48.1 ,20.8 ,42.5 ,38.5 ,38.6 ,36.4 ,37.6 ,25.0 ,38.1 ,41.8 ,37.7 ,37.6 ,,,,,,31.1 ,24.1 ,24.9 ,3.90 ,21.3 ,0.07 ,0.06 ,15.67 ,-,0 ,501 ,0.49 ,19.22 ,4.43 ,,0.02 ,,""
2013/5/25 11:00,DS,-2096 ,0.002 ,39.3 ,,45.6 ,,,32.0 ,4.96 ,,37.8 ,48.1 ,20.8 ,40.6 ,38.5 ,38.7 ,36.5 ,37.6 ,24.6 ,38.1 ,42.0 ,37.8 ,37.6 ,,,,,,31.1 ,24.1 ,24.9 ,3.87 ,21.1 ,0.07 ,0.07 ,15.67 ,-,0 ,501 ,0.49 ,19.22 ,4.36 ,,0.02 ,,""
2013/5/25 17:00,DS,-2096 ,0.002 ,39.3 ,,45.6 ,,,32.1 ,5.12 ,,37.8 ,48.1 ,20.7 ,38.2 ,38.6 ,38.7 ,36.4 ,37.7 ,24.2 ,38.1 ,42.2 ,37.8 ,37.6 ,,,,,,31.1 ,24.1 ,24.9 ,3.86 ,20.8 ,0.07 ,0.07 ,15.67 ,-,0 ,501 ,0.49 ,19.03 ,4.36 ,,0.02 ,,""
2013/5/25 23:00,DS,-2096 ,0.003 ,39.4 ,,45.6 ,,,32.1 ,5.16 ,,37.8 ,48.2 ,20.8 ,38.2 ,38.6 ,38.7 ,36.3 ,37.7 ,24.1 ,38.2 ,42.3 ,37.8 ,37.7 ,,,,,,31.1 ,24.1 ,24.8 ,3.85 ,20.8 ,0.07 ,0.07 ,15.67 ,-,0 ,501 ,0.49 ,19.41 ,4.36 ,,0.02 ,,""
2013/5/26 5:00,DS,-2096 ,0.003 ,39.4 ,,45.7 ,,,32.1 ,5.15 ,,37.9 ,48.3 ,20.8 ,38.3 ,38.6 ,38.7 ,36.3 ,37.8 ,24.2 ,38.2 ,42.3 ,37.9 ,37.7 ,,,,,,31.1 ,24.1 ,24.9 ,3.84 ,20.7 ,0.07 ,0.07 ,15.69 ,-,0 ,502 ,0.49 ,19.22 ,4.36 ,,0.02 ,,""
2013/5/26 11:00,DS,-2096 ,0.003 ,39.4 ,,45.9 ,,,32.0 ,5.23 ,,37.9 ,48.3 ,20.9 ,38.3 ,38.7 ,38.8 ,36.3 ,37.8 ,24.2 ,38.2 ,42.3 ,37.9 ,37.7 ,,,,,,31.1 ,24.1 ,24.9 ,3.84 ,20.7 ,0.07 ,0.07 ,15.67 ,-,0 ,501 ,0.49 ,18.38 ,4.36 ,,0.02 ,,""
