,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/5/26 17:00,DS,-2096 ,0.003 ,39.5 ,,46.0 ,,,32.1 ,5.62 ,,37.9 ,48.3 ,20.9 ,38.3 ,38.7 ,38.8 ,36.4 ,37.8 ,24.1 ,38.2 ,42.3 ,37.9 ,37.7 ,,,,,,31.1 ,24.1 ,24.9 ,3.85 ,20.8 ,0.07 ,0.07 ,15.66 ,-,0 ,500 ,0.49 ,18.92 ,4.36 ,,0.02 ,,""
2013/5/26 23:00,DS,-2096 ,0.003 ,39.5 ,,45.8 ,,,32.2 ,5.46 ,,38.0 ,48.3 ,20.9 ,41.5 ,38.7 ,38.8 ,36.5 ,37.9 ,24.9 ,38.3 ,42.1 ,37.9 ,37.8 ,,,,,,31.1 ,24.1 ,24.9 ,3.87 ,21.1 ,0.07 ,0.07 ,15.67 ,-,0 ,501 ,0.49 ,18.66 ,4.36 ,,0.02 ,,""
2013/5/27 5:00,DS,-2096 ,0.003 ,39.6 ,,45.8 ,,,32.1 ,5.45 ,,38.0 ,48.4 ,21.0 ,42.2 ,39.0 ,38.9 ,36.7 ,37.9 ,25.0 ,38.3 ,42.1 ,38.0 ,37.8 ,,,,,,31.1 ,24.1 ,24.9 ,3.87 ,21.4 ,0.07 ,0.07 ,15.67 ,-,0 ,501 ,0.49 ,18.50 ,4.36 ,,0.02 ,,""
2013/5/27 11:00,DS,-2095 ,0.003 ,39.6 ,,45.9 ,,,31.8 ,5.62 ,,38.1 ,48.4 ,21.0 ,42.5 ,38.8 ,38.9 ,36.8 ,37.9 ,24.8 ,38.4 ,42.2 ,38.0 ,37.9 ,,,,,,31.1 ,24.1 ,24.9 ,6.16 ,21.7 ,0.07 ,0.07 ,15.67 ,-,0 ,501 ,0.49 ,18.75 ,4.36 ,,0.02 ,,""
2013/5/27 17:00,DS,-2095 ,0.003 ,39.7 ,,45.8 ,,,31.9 ,5.81 ,,38.1 ,48.5 ,21.0 ,42.6 ,38.8 ,38.9 ,36.7 ,38.5 ,24.6 ,38.5 ,42.3 ,38.1 ,37.9 ,,,,,,31.1 ,24.2 ,24.9 ,6.21 ,22.5 ,0.07 ,0.06 ,15.66 ,-,0 ,500 ,0.49 ,20.09 ,4.36 ,,0.02 ,,""
2013/5/27 23:00,DS,-2094 ,0.003 ,39.7 ,,45.9 ,,,32.1 ,5.72 ,,38.2 ,48.4 ,21.0 ,42.7 ,39.1 ,39.0 ,37.0 ,38.6 ,24.4 ,38.5 ,42.2 ,38.1 ,37.9 ,,,,,,31.1 ,24.1 ,24.9 ,6.25 ,23.1 ,0.07 ,0.07 ,15.66 ,-,0 ,500 ,0.49 ,19.41 ,4.36 ,,0.02 ,,""
2013/5/28 5:00,DS,-2095 ,0.003 ,39.8 ,,46.0 ,,,32.3 ,5.77 ,,38.2 ,48.5 ,21.1 ,42.9 ,39.0 ,39.1 ,37.2 ,38.6 ,24.4 ,38.6 ,42.1 ,38.2 ,38.0 ,,,,,,31.1 ,24.2 ,24.9 ,6.30 ,23.9 ,0.06 ,0.06 ,15.67 ,-,0 ,501 ,0.48 ,19.41 ,4.36 ,,0.02 ,,""
2013/5/28 11:00,DS,-2094 ,0.003 ,39.8 ,,46.0 ,,,32.4 ,5.87 ,,38.2 ,48.6 ,21.0 ,43.2 ,39.2 ,39.1 ,38.6 ,38.8 ,22.1 ,38.6 ,41.0 ,38.2 ,38.0 ,,,,,,31.1 ,24.2 ,24.9 ,6.34 ,24.7 ,0.06 ,0.06 ,15.67 ,-,0 ,501 ,0.48 ,19.89 ,4.36 ,,0.02 ,,""
2013/5/28 17:00,DS,-2094 ,0.004 ,39.9 ,,46.0 ,,,32.5 ,6.07 ,,38.3 ,48.7 ,21.1 ,43.9 ,39.1 ,39.2 ,38.5 ,38.8 ,22.4 ,38.7 ,41.1 ,38.3 ,38.1 ,,,,,,31.1 ,24.2 ,24.9 ,6.38 ,25.4 ,0.07 ,0.07 ,15.67 ,-,0 ,501 ,0.48 ,19.03 ,4.36 ,,0.02 ,,""
2013/5/28 23:00,DS,-2094 ,0.004 ,39.8 ,,46.1 ,,,32.4 ,6.09 ,,38.3 ,48.6 ,21.1 ,44.6 ,39.3 ,39.2 ,38.3 ,38.8 ,22.4 ,38.6 ,41.1 ,38.3 ,38.1 ,,,,,,31.1 ,24.2 ,24.9 ,6.40 ,26.1 ,0.07 ,0.06 ,15.67 ,-,0 ,501 ,0.48 ,18.56 ,4.36 ,,0.02 ,,""
2013/5/29 5:00,DS,-2095 ,0.004 ,39.9 ,,46.1 ,,,32.3 ,6.21 ,,38.3 ,48.6 ,21.1 ,44.8 ,39.3 ,39.2 ,38.4 ,38.7 ,22.2 ,38.7 ,41.1 ,38.3 ,38.1 ,,,,,,31.1 ,24.2 ,24.9 ,6.42 ,26.8 ,0.07 ,0.06 ,15.67 ,-,0 ,501 ,0.48 ,18.28 ,4.36 ,,0.02 ,,""
2013/5/29 11:00,DS,-2094 ,0.004 ,39.8 ,,46.2 ,,,32.2 ,6.24 ,,38.3 ,48.6 ,21.1 ,44.8 ,39.3 ,39.2 ,38.3 ,38.7 ,22.2 ,38.6 ,41.1 ,38.3 ,38.0 ,,,,,,31.1 ,24.2 ,24.9 ,4.35 ,27.4 ,0.06 ,0.05 ,15.67 ,-,0 ,501 ,0.48 ,19.69 ,4.36 ,,0.02 ,,""
2013/5/29 17:00,DS,-2094 ,0.004 ,39.8 ,,46.4 ,,,32.1 ,6.38 ,,38.3 ,48.6 ,21.1 ,44.9 ,39.3 ,39.1 ,38.2 ,38.7 ,22.0 ,38.6 ,41.1 ,38.2 ,38.1 ,,,,,,31.2 ,24.2 ,24.9 ,4.27 ,27.4 ,0.06 ,0.05 ,15.67 ,-,0 ,501 ,0.48 ,19.13 ,4.36 ,,0.02 ,,""
2013/5/29 23:00,DS,-2094 ,0.004 ,39.8 ,,46.6 ,,,32.0 ,6.38 ,,38.3 ,48.6 ,21.1 ,44.9 ,39.3 ,39.1 ,38.2 ,38.7 ,22.2 ,38.6 ,41.1 ,38.2 ,38.1 ,,,,,,31.2 ,24.2 ,24.9 ,4.21 ,27.1 ,0.06 ,0.05 ,15.67 ,-,0 ,501 ,0.48 ,19.03 ,4.36 ,,0.02 ,,""
2013/5/30 5:00,DS,-2094 ,0.004 ,39.8 ,,46.7 ,,,31.4 ,6.57 ,,38.3 ,48.6 ,21.2 ,45.1 ,39.1 ,39.1 ,38.1 ,38.2 ,22.4 ,38.5 ,41.0 ,38.2 ,38.0 ,,,,,,31.2 ,24.3 ,25.0 ,4.14 ,26.7 ,0.06 ,0.05 ,15.67 ,-,0 ,501 ,0.48 ,18.75 ,4.36 ,,0.02 ,,""
2013/5/30 11:00,DS,-2094 ,0.004 ,39.8 ,,46.7 ,,,31.3 ,6.42 ,,38.2 ,48.5 ,21.2 ,44.9 ,39.2 ,39.0 ,38.3 ,38.2 ,22.0 ,38.5 ,41.1 ,38.2 ,38.0 ,,,,,,31.3 ,24.3 ,25.0 ,4.09 ,25.9 ,0.06 ,0.05 ,15.70 ,-,0 ,503 ,0.49 ,19.59 ,4.36 ,,0.02 ,,""
2013/5/30 17:00,DS,-2093 ,0.004 ,39.8 ,,46.7 ,,,31.3 ,6.51 ,,38.2 ,48.6 ,21.2 ,45.0 ,39.2 ,39.1 ,38.3 ,38.5 ,22.1 ,38.5 ,41.0 ,38.1 ,37.9 ,,,,,,31.2 ,24.3 ,25.0 ,4.04 ,25.4 ,0.05 ,0.05 ,15.71 ,-,0 ,504 ,0.49 ,19.22 ,4.36 ,,0.02 ,,""
2013/5/30 23:00,DS,-2093 ,0.004 ,39.8 ,,46.8 ,,,31.3 ,6.30 ,,38.3 ,48.6 ,21.3 ,45.0 ,39.1 ,39.0 ,38.3 ,38.2 ,22.1 ,38.5 ,41.0 ,38.1 ,37.9 ,,,,,,31.3 ,24.3 ,25.1 ,4.02 ,25.1 ,0.06 ,0.05 ,15.71 ,-,0 ,504 ,0.49 ,19.13 ,4.36 ,,0.02 ,,""
2013/5/31 5:00,DS,-2093 ,0.004 ,39.8 ,,46.7 ,,,31.5 ,6.14 ,,38.3 ,48.5 ,21.3 ,45.1 ,39.2 ,39.1 ,38.1 ,38.5 ,22.3 ,38.5 ,41.0 ,38.1 ,37.9 ,,,,,,31.3 ,24.3 ,25.1 ,3.99 ,24.9 ,0.07 ,0.06 ,15.71 ,-,0 ,504 ,0.49 ,19.41 ,4.36 ,,0.02 ,,""
2013/5/31 11:00,DS,-2094 ,0.004 ,39.9 ,,46.9 ,,,31.3 ,6.00 ,,38.3 ,48.6 ,21.4 ,45.1 ,39.2 ,39.1 ,38.1 ,38.6 ,22.4 ,38.5 ,41.0 ,38.1 ,37.9 ,,,,,,31.3 ,24.3 ,25.1 ,3.96 ,24.8 ,0.07 ,0.06 ,15.71 ,-,0 ,504 ,0.49 ,19.03 ,4.24 ,,0.02 ,,""
2013/5/31 17:00,DS,-2093 ,0.004 ,39.9 ,,46.7 ,,,31.4 ,6.13 ,,38.3 ,48.6 ,21.4 ,45.2 ,39.2 ,39.1 ,38.1 ,38.6 ,22.5 ,38.6 ,41.0 ,38.2 ,38.0 ,,,,,,31.4 ,24.3 ,25.1 ,3.93 ,24.6 ,0.07 ,0.06 ,15.69 ,-,0 ,502 ,0.49 ,19.50 ,4.33 ,,0.02 ,,""
2013/5/31 23:00,DS,-2093 ,0.004 ,40.0 ,,46.7 ,,,31.8 ,5.99 ,,38.4 ,48.7 ,21.5 ,45.4 ,39.3 ,39.2 ,38.2 ,38.6 ,22.5 ,38.6 ,41.1 ,38.2 ,38.1 ,,,,,,31.4 ,24.4 ,25.1 ,3.90 ,24.4 ,0.07 ,0.06 ,15.70 ,-,0 ,503 ,0.49 ,19.41 ,4.34 ,,0.02 ,,""
2013/6/1 5:00,DS,-2094 ,0.004 ,40.0 ,,46.7 ,,,32.1 ,5.99 ,,38.5 ,48.8 ,21.5 ,45.6 ,39.5 ,39.3 ,38.3 ,38.4 ,22.8 ,38.7 ,41.1 ,38.3 ,38.1 ,,,,,,31.4 ,24.4 ,25.1 ,3.86 ,24.3 ,0.07 ,0.06 ,15.45 ,-,0 ,504 ,0.49 ,19.03 ,4.34 ,,0.02 ,,""
2013/6/1 11:00,DS,-2094 ,0.004 ,40.1 ,,46.6 ,,,32.4 ,5.94 ,,38.6 ,48.8 ,21.5 ,45.6 ,39.5 ,39.3 ,38.3 ,38.4 ,22.6 ,38.8 ,41.3 ,38.4 ,38.2 ,,,,,,31.5 ,24.4 ,25.1 ,3.83 ,24.0 ,0.06 ,0.06 ,15.46 ,-,0 ,505 ,0.49 ,19.41 ,4.33 ,,0.02 ,,""
2013/6/1 17:00,DS,-2094 ,0.004 ,40.1 ,,46.6 ,,,32.4 ,6.03 ,,38.6 ,48.9 ,21.5 ,45.0 ,39.6 ,39.4 ,38.5 ,38.7 ,21.7 ,38.8 ,41.2 ,38.4 ,38.2 ,,,,,,31.5 ,24.4 ,25.1 ,3.80 ,23.6 ,0.06 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,19.22 ,4.36 ,,0.02 ,,""
2013/6/1 23:00,DS,-2093 ,0.004 ,40.1 ,,46.6 ,,,32.2 ,6.00 ,,38.6 ,48.8 ,21.6 ,44.2 ,39.6 ,39.4 ,38.9 ,38.8 ,20.6 ,38.8 ,41.3 ,38.4 ,38.2 ,,,,,,31.6 ,24.4 ,25.2 ,3.78 ,23.3 ,0.06 ,0.06 ,14.94 ,-,0 ,504 ,0.49 ,19.13 ,4.36 ,,0.02 ,,""
2013/6/2 5:00,DS,-2094 ,0.004 ,40.1 ,,46.7 ,,,32.1 ,6.06 ,,38.6 ,48.8 ,21.6 ,44.4 ,39.6 ,39.4 ,38.6 ,38.8 ,20.8 ,38.8 ,41.3 ,38.4 ,38.2 ,,,,,,31.6 ,24.4 ,25.2 ,3.76 ,23.1 ,0.06 ,0.06 ,14.94 ,-,0 ,504 ,0.49 ,18.94 ,4.36 ,,0.02 ,,""
2013/6/2 11:00,DS,-2094 ,0.004 ,40.1 ,,46.6 ,,,32.1 ,5.96 ,,38.6 ,48.9 ,21.6 ,44.5 ,39.6 ,39.4 ,38.5 ,38.8 ,22.1 ,38.8 ,41.3 ,38.4 ,38.3 ,,,,,,31.7 ,24.5 ,25.2 ,3.73 ,23.0 ,0.06 ,0.06 ,14.94 ,-,0 ,504 ,0.49 ,18.94 ,4.36 ,,0.02 ,,""
2013/6/2 17:00,DS,-2093 ,0.004 ,40.1 ,,46.8 ,,,32.2 ,6.07 ,,38.6 ,48.9 ,21.6 ,44.6 ,39.6 ,39.4 ,38.2 ,38.8 ,22.4 ,38.8 ,41.5 ,38.4 ,38.2 ,,,,,,31.8 ,24.5 ,25.2 ,3.70 ,22.7 ,0.06 ,0.05 ,14.94 ,-,0 ,504 ,0.49 ,18.19 ,4.36 ,,0.02 ,,""
2013/6/2 23:00,DS,-2094 ,0.004 ,40.1 ,,46.9 ,,,32.2 ,5.95 ,,38.6 ,48.9 ,21.7 ,44.8 ,39.6 ,39.4 ,38.2 ,38.8 ,22.9 ,38.8 ,41.5 ,38.4 ,38.2 ,,,,,,31.8 ,24.5 ,25.2 ,3.67 ,22.5 ,0.06 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,19.22 ,4.36 ,,0.02 ,,""
2013/6/3 5:00,DS,-2094 ,0.004 ,40.1 ,,46.9 ,,,32.4 ,5.84 ,,38.6 ,48.8 ,21.7 ,45.2 ,39.6 ,39.4 ,38.0 ,38.9 ,24.2 ,38.8 ,41.5 ,38.4 ,38.2 ,,,,,,31.8 ,24.5 ,25.2 ,3.64 ,22.2 ,0.06 ,0.05 ,14.95 ,-,0 ,505 ,0.49 ,19.13 ,4.36 ,,0.02 ,,""
2013/6/3 11:00,DS,-2093 ,0.004 ,40.2 ,,47.1 ,,,32.5 ,5.70 ,,38.6 ,48.8 ,21.7 ,45.3 ,39.6 ,39.4 ,38.0 ,38.9 ,24.5 ,38.8 ,41.4 ,38.4 ,38.2 ,,,,,,31.9 ,24.5 ,25.3 ,3.62 ,21.9 ,0.06 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,19.59 ,4.36 ,,0.02 ,,""
2013/6/3 17:00,DS,-2094 ,0.004 ,40.2 ,,47.0 ,,,32.5 ,5.60 ,,38.6 ,48.6 ,21.7 ,45.4 ,39.6 ,39.4 ,37.8 ,38.5 ,25.5 ,38.8 ,41.5 ,38.4 ,38.2 ,,,,,,31.9 ,24.6 ,25.3 ,3.61 ,21.5 ,0.07 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,18.75 ,4.34 ,,0.02 ,,""
2013/6/3 23:00,DS,-2094 ,0.003 ,40.1 ,,47.0 ,,,32.5 ,5.34 ,,38.6 ,48.8 ,21.7 ,45.5 ,39.5 ,39.3 ,37.5 ,38.5 ,26.7 ,38.8 ,41.5 ,38.4 ,38.2 ,,,,,,31.9 ,24.6 ,25.3 ,3.59 ,21.5 ,0.07 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,18.28 ,4.33 ,,0.02 ,,""
2013/6/4 5:00,DS,-2094 ,0.003 ,40.1 ,,47.0 ,,,32.4 ,5.25 ,,38.6 ,48.8 ,21.7 ,45.6 ,39.5 ,39.3 ,37.5 ,38.4 ,26.6 ,38.7 ,41.5 ,38.4 ,38.2 ,,,,,,31.9 ,24.6 ,25.3 ,3.58 ,21.4 ,0.07 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,19.22 ,4.33 ,,0.02 ,,""
2013/6/4 11:00,DS,-2094 ,0.003 ,40.1 ,,47.1 ,,,32.4 ,5.12 ,,38.6 ,49.1 ,21.7 ,45.7 ,39.5 ,39.3 ,37.5 ,38.4 ,26.7 ,38.7 ,41.4 ,38.4 ,38.2 ,,,,,,31.9 ,24.6 ,25.3 ,3.57 ,21.3 ,0.07 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,19.03 ,4.34 ,,0.02 ,,""
2013/6/4 17:00,DS,-2095 ,0.003 ,40.1 ,,47.1 ,,,32.4 ,5.24 ,,38.6 ,48.7 ,21.7 ,46.0 ,39.5 ,39.2 ,37.4 ,38.4 ,26.8 ,38.7 ,41.5 ,38.4 ,38.2 ,,,,,,31.9 ,24.6 ,25.3 ,3.82 ,21.3 ,0.07 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,18.56 ,4.33 ,,0.02 ,,""
2013/6/4 23:00,DS,-2094 ,0.003 ,40.1 ,,47.1 ,,,32.6 ,5.17 ,,38.6 ,48.9 ,21.7 ,47.0 ,39.5 ,39.3 ,37.5 ,38.4 ,27.1 ,38.8 ,41.4 ,38.4 ,38.3 ,,,,,,31.9 ,24.6 ,25.3 ,3.82 ,21.3 ,0.07 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,18.28 ,4.33 ,,0.02 ,,""
2013/6/5 5:00,DS,-2095 ,0.003 ,40.1 ,,47.0 ,,,32.6 ,5.16 ,,38.6 ,48.8 ,21.8 ,48.2 ,39.5 ,39.3 ,36.4 ,38.4 ,33.8 ,38.7 ,41.5 ,38.4 ,38.2 ,,,,,,31.9 ,24.6 ,25.3 ,3.81 ,21.3 ,0.07 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,18.00 ,4.34 ,,0.02 ,,""
2013/6/5 11:00,DS,-2095 ,0.003 ,40.1 ,,47.1 ,,,32.6 ,5.28 ,,38.5 ,48.8 ,21.8 ,48.8 ,39.5 ,39.3 ,36.4 ,38.3 ,33.9 ,38.7 ,41.4 ,38.4 ,38.2 ,,,,,,31.9 ,24.6 ,25.3 ,3.81 ,21.3 ,0.07 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,17.91 ,4.34 ,,0.02 ,,""
2013/6/5 17:00,DS,-2094 ,0.004 ,40.1 ,,47.0 ,,,32.6 ,5.59 ,,38.5 ,48.8 ,21.8 ,49.0 ,39.5 ,39.3 ,36.7 ,38.4 ,32.3 ,38.7 ,41.3 ,38.4 ,38.2 ,,,,,,31.8 ,24.6 ,25.4 ,3.81 ,21.3 ,0.07 ,0.06 ,14.94 ,-,0 ,504 ,0.49 ,19.03 ,4.33 ,,0.02 ,,""
2013/6/5 23:00,DS,-2095 ,0.004 ,40.1 ,,47.2 ,,,32.7 ,5.65 ,,38.6 ,48.8 ,21.9 ,49.2 ,39.5 ,39.3 ,36.2 ,38.4 ,35.4 ,38.8 ,41.5 ,38.4 ,38.3 ,,,,,,31.9 ,24.6 ,25.4 ,3.81 ,21.4 ,0.07 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,18.10 ,4.34 ,,0.02 ,,""
2013/6/6 5:00,DS,-2094 ,0.004 ,40.2 ,,46.8 ,,,32.8 ,5.72 ,,38.6 ,48.9 ,21.9 ,48.3 ,39.6 ,39.3 ,36.1 ,38.4 ,35.4 ,38.8 ,41.6 ,38.5 ,38.3 ,,,,,,31.8 ,24.6 ,25.4 ,3.81 ,21.5 ,0.07 ,0.06 ,14.95 ,-,0 ,505 ,0.49 ,18.66 ,4.33 ,,0.02 ,,""
2013/6/6 11:00,DS,-2094 ,0.004 ,40.2 ,,46.9 ,,,32.9 ,5.84 ,,38.7 ,48.9 ,21.9 ,48.6 ,39.6 ,39.4 ,36.4 ,38.5 ,34.6 ,38.8 ,41.6 ,38.5 ,38.3 ,,,,,,31.8 ,24.6 ,25.4 ,3.81 ,21.6 ,0.07 ,0.06 ,14.94 ,-,0 ,504 ,0.49 ,19.50 ,4.33 ,,0.02 ,,""
2013/6/6 17:00,DS,-2094 ,0.004 ,40.2 ,,46.8 ,,,33.0 ,6.24 ,,38.7 ,48.9 ,21.9 ,47.7 ,39.6 ,39.4 ,37.5 ,38.5 ,28.3 ,38.8 ,41.4 ,38.5 ,38.3 ,,,,,,31.8 ,24.6 ,25.4 ,3.83 ,21.7 ,0.07 ,0.06 ,14.92 ,-,0 ,503 ,0.49 ,19.13 ,4.34 ,,0.02 ,,""
2013/6/6 23:00,DS,-2094 ,0.004 ,40.2 ,,46.9 ,,,32.9 ,6.21 ,,38.7 ,48.9 ,21.9 ,45.9 ,39.6 ,39.4 ,37.7 ,38.5 ,26.2 ,38.9 ,41.5 ,38.5 ,38.4 ,,,,,,31.8 ,24.6 ,25.4 ,3.84 ,22.0 ,0.07 ,0.06 ,14.92 ,-,0 ,503 ,0.49 ,18.38 ,4.34 ,,0.02 ,,""
2013/6/7 5:00,DS,-2094 ,0.004 ,40.2 ,,47.1 ,,,32.9 ,6.34 ,,38.7 ,48.9 ,22.0 ,45.7 ,39.6 ,39.4 ,37.9 ,38.5 ,26.2 ,38.8 ,41.5 ,38.5 ,38.4 ,,,,,,31.9 ,24.6 ,25.4 ,3.85 ,22.2 ,0.06 ,0.05 ,14.92 ,-,0 ,503 ,0.49 ,18.84 ,4.33 ,,0.02 ,,""
2013/6/7 11:00,DS,-2093 ,-,40.2 ,,47.2 ,,,32.9 ,6.35 ,,38.7 ,48.9 ,22.0 ,46.4 ,39.6 ,39.4 ,37.9 ,38.5 ,25.6 ,38.8 ,41.4 ,38.5 ,38.4 ,,,,,,31.9 ,24.7 ,25.4 ,3.85 ,22.4 ,0.06 ,0.05 ,14.92 ,-,0 ,503 ,0.49 ,17.63 ,4.34 ,,0.02 ,,""
2013/6/7 17:00,DS,-2094 ,0.004 ,40.2 ,,47.0 ,,,32.9 ,6.57 ,,38.7 ,48.8 ,22.0 ,45.1 ,39.6 ,39.4 ,38.0 ,38.5 ,25.3 ,38.9 ,41.4 ,38.6 ,38.4 ,,,,,,31.8 ,24.7 ,25.4 ,3.85 ,22.5 ,0.06 ,0.05 ,14.92 ,-,0 ,503 ,0.49 ,17.91 ,4.34 ,,0.02 ,,""
2013/6/7 23:00,DS,-2094 ,0.004 ,40.2 ,,47.0 ,,,32.9 ,6.52 ,,38.7 ,48.9 ,22.1 ,44.8 ,39.6 ,39.4 ,38.1 ,38.5 ,24.8 ,38.9 ,41.4 ,38.6 ,38.4 ,,,,,,31.9 ,24.7 ,25.4 ,3.85 ,22.7 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,18.19 ,4.34 ,,0.02 ,,""
2013/6/8 5:00,DS,-2092 ,0.004 ,40.2 ,,47.0 ,,,32.8 ,6.58 ,,38.7 ,48.9 ,22.1 ,45.2 ,39.6 ,39.4 ,38.3 ,38.5 ,24.8 ,38.9 ,41.3 ,38.6 ,38.4 ,,,,,,31.9 ,24.7 ,25.4 ,3.85 ,22.8 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,18.19 ,4.34 ,,0.02 ,,""
2013/6/8 11:00,DS,-2093 ,0.004 ,40.2 ,,47.0 ,,,32.9 ,6.71 ,,38.7 ,48.9 ,22.1 ,45.3 ,39.6 ,39.4 ,38.4 ,38.5 ,24.5 ,38.9 ,41.3 ,38.6 ,38.4 ,,,,,,31.9 ,24.7 ,25.4 ,3.85 ,22.8 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,18.00 ,4.34 ,,0.02 ,,""
2013/6/8 17:00,DS,-2093 ,0.004 ,40.3 ,,47.3 ,,,32.9 ,6.79 ,,38.7 ,48.9 ,22.1 ,45.3 ,39.6 ,39.4 ,38.4 ,38.5 ,24.1 ,38.9 ,41.3 ,38.5 ,38.4 ,,,,,,31.9 ,24.7 ,25.4 ,3.85 ,22.9 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,19.13 ,4.33 ,,0.02 ,,""
2013/6/8 23:00,DS,-2092 ,0.004 ,40.3 ,,47.3 ,,,32.9 ,6.71 ,,38.8 ,48.9 ,22.2 ,45.4 ,39.7 ,39.5 ,38.2 ,38.6 ,24.5 ,38.9 ,41.4 ,38.6 ,38.4 ,,,,,,31.9 ,24.7 ,25.4 ,3.84 ,22.9 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,18.56 ,4.34 ,,0.02 ,,""
2013/6/9 5:00,DS,-2092 ,0.004 ,40.3 ,,47.3 ,,,33.0 ,6.67 ,,38.7 ,49.0 ,22.2 ,45.5 ,39.7 ,39.5 ,38.5 ,38.6 ,24.3 ,39.0 ,41.2 ,38.6 ,38.5 ,,,,,,31.9 ,24.7 ,25.4 ,3.83 ,22.9 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,19.31 ,4.34 ,,0.02 ,,""
2013/6/9 11:00,DS,-2092 ,0.004 ,40.3 ,,47.6 ,,,33.0 ,6.57 ,,38.8 ,49.0 ,22.2 ,45.4 ,39.7 ,39.5 ,38.3 ,38.6 ,24.5 ,39.0 ,41.4 ,38.6 ,38.5 ,,,,,,32.0 ,24.7 ,25.4 ,3.82 ,22.8 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,19.22 ,4.34 ,,0.02 ,,""
2013/6/9 17:00,DS,-2092 ,0.004 ,40.3 ,,47.5 ,,,33.1 ,6.72 ,,38.8 ,49.0 ,22.2 ,45.7 ,39.6 ,39.6 ,38.1 ,38.6 ,25.8 ,39.0 ,41.3 ,38.7 ,38.5 ,,,,,,32.0 ,24.8 ,25.5 ,3.82 ,22.9 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,18.84 ,4.33 ,,0.02 ,,""
2013/6/9 23:00,DS,-2092 ,0.004 ,40.4 ,,47.5 ,,,33.1 ,6.51 ,,38.9 ,49.1 ,22.3 ,45.7 ,39.6 ,39.6 ,38.5 ,38.7 ,25.2 ,39.0 ,41.2 ,38.7 ,38.5 ,,,,,,32.0 ,24.8 ,25.5 ,3.82 ,22.9 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,18.28 ,4.34 ,,0.02 ,,""
2013/6/10 5:00,DS,-2092 ,0.004 ,40.4 ,,47.6 ,,,33.1 ,6.47 ,,38.9 ,49.1 ,22.3 ,45.7 ,39.7 ,39.6 ,38.4 ,38.7 ,25.9 ,39.1 ,41.3 ,38.7 ,38.6 ,,,,,,32.0 ,24.8 ,25.5 ,3.80 ,22.9 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,18.66 ,4.34 ,,0.02 ,,""
2013/6/10 11:00,DS,-2092 ,0.004 ,40.4 ,,47.7 ,,,33.1 ,6.43 ,,38.9 ,49.1 ,22.3 ,45.7 ,39.6 ,39.7 ,38.3 ,38.7 ,26.4 ,39.1 ,41.3 ,38.7 ,38.6 ,,,,,,32.1 ,24.8 ,25.5 ,5.95 ,23.2 ,0.06 ,0.05 ,15.45 ,-,0 ,504 ,0.49 ,19.78 ,4.34 ,,0.02 ,,""
2013/6/10 17:00,DS,-2091 ,0.004 ,40.5 ,,47.8 ,,,33.1 ,6.57 ,,38.9 ,49.1 ,22.3 ,45.7 ,39.7 ,39.7 ,38.2 ,38.7 ,27.9 ,39.1 ,41.3 ,38.8 ,38.6 ,,,,,,32.1 ,24.8 ,25.5 ,6.00 ,23.7 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,19.31 ,4.34 ,,0.02 ,,""
2013/6/10 23:00,DS,-2091 ,0.004 ,40.5 ,,48.0 ,,,33.1 ,6.39 ,,38.9 ,49.1 ,22.4 ,45.5 ,39.7 ,39.7 ,38.1 ,38.7 ,27.9 ,39.1 ,41.4 ,38.8 ,38.6 ,,,,,,32.1 ,24.8 ,25.5 ,6.05 ,24.5 ,0.06 ,0.05 ,15.44 ,-,0 ,503 ,0.49 ,17.72 ,4.34 ,,0.02 ,,""
2013/6/11 5:00,DS,-2091 ,0.004 ,40.5 ,,48.0 ,,,33.1 ,6.31 ,,39.0 ,49.1 ,22.4 ,45.0 ,39.9 ,39.7 ,38.1 ,38.8 ,27.7 ,39.2 ,41.5 ,38.8 ,38.7 ,,,,,,32.2 ,24.8 ,25.5 ,6.09 ,25.3 ,0.06 ,0.05 ,15.45 ,-,0 ,504 ,0.49 ,17.53 ,4.34 ,,0.02 ,,""
2013/6/11 11:00,DS,-2091 ,0.004 ,40.5 ,,47.9 ,,,33.1 ,6.31 ,,39.0 ,49.2 ,22.5 ,44.6 ,40.0 ,39.8 ,38.2 ,38.9 ,27.6 ,39.2 ,41.7 ,38.9 ,38.8 ,,,,,,32.2 ,24.8 ,25.6 ,6.14 ,25.9 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,17.81 ,4.34 ,,0.02 ,,""
2013/6/11 17:00,DS,-2092 ,0.004 ,40.6 ,,48.0 ,,,33.2 ,6.36 ,,39.1 ,49.2 ,22.5 ,44.3 ,40.0 ,39.8 ,38.1 ,38.9 ,27.5 ,39.3 ,41.8 ,39.0 ,38.8 ,,,,,,32.3 ,24.8 ,25.6 ,6.18 ,26.7 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.38 ,4.34 ,,0.02 ,,""
2013/6/11 23:00,DS,-2092 ,0.004 ,40.6 ,,48.1 ,,,33.3 ,6.24 ,,39.1 ,49.2 ,22.6 ,43.5 ,40.0 ,39.9 ,38.3 ,38.9 ,26.8 ,39.3 ,41.9 ,39.0 ,38.8 ,,,,,,32.3 ,24.8 ,25.6 ,6.22 ,27.4 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.38 ,4.34 ,,0.02 ,,""
2013/6/12 5:00,DS,-2092 ,0.004 ,40.6 ,,48.1 ,,,33.3 ,6.31 ,,39.1 ,49.2 ,22.6 ,42.3 ,40.0 ,39.9 ,38.5 ,38.9 ,24.9 ,39.3 ,42.0 ,39.0 ,38.8 ,,,,,,32.4 ,24.9 ,25.6 ,6.27 ,28.1 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,19.31 ,4.33 ,,0.02 ,,""
2013/6/12 11:00,DS,-2092 ,0.004 ,40.6 ,,48.1 ,,,33.3 ,6.32 ,,39.1 ,49.3 ,22.6 ,39.5 ,40.0 ,39.9 ,38.2 ,38.9 ,25.9 ,39.3 ,42.3 ,39.0 ,38.8 ,,,,,,32.4 ,24.9 ,25.7 ,6.30 ,28.8 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.28 ,4.33 ,,0.02 ,,""
2013/6/12 17:00,DS,-2092 ,0.004 ,40.6 ,,48.1 ,,,33.3 ,6.42 ,,39.1 ,49.3 ,22.6 ,39.4 ,40.0 ,39.8 ,38.3 ,38.8 ,24.7 ,39.2 ,42.2 ,38.9 ,38.7 ,,,,,,32.4 ,24.9 ,25.7 ,6.34 ,29.4 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,17.34 ,4.33 ,,0.02 ,,""
2013/6/12 23:00,DS,-2091 ,0.004 ,40.6 ,,48.1 ,,,33.3 ,6.44 ,,39.2 ,49.3 ,22.7 ,40.9 ,40.0 ,39.8 ,38.0 ,38.9 ,26.0 ,39.2 ,42.3 ,38.9 ,38.7 ,,,,,,32.5 ,24.9 ,25.7 ,6.38 ,30.1 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,17.91 ,4.33 ,,0.02 ,,""
2013/6/13 5:00,DS,-2092 ,0.004 ,40.7 ,,48.2 ,,,33.3 ,6.42 ,,39.2 ,49.4 ,22.7 ,42.7 ,40.0 ,39.8 ,38.2 ,38.9 ,25.7 ,39.2 ,42.2 ,38.9 ,38.7 ,,,,,,32.5 ,24.9 ,25.7 ,6.40 ,30.7 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.28 ,4.34 ,,0.02 ,,""
2013/6/13 11:00,DS,-2091 ,0.004 ,40.7 ,,48.2 ,,,33.4 ,6.41 ,,39.2 ,49.4 ,22.7 ,47.9 ,39.9 ,39.8 ,38.1 ,38.9 ,28.0 ,39.3 ,41.9 ,38.9 ,38.7 ,,,,,,32.6 ,24.9 ,25.7 ,6.41 ,31.3 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.38 ,4.34 ,,0.02 ,,""
2013/6/13 17:00,DS,-2092 ,0.004 ,40.7 ,,48.3 ,,,33.5 ,6.48 ,,39.2 ,49.4 ,22.8 ,49.6 ,39.9 ,39.9 ,38.0 ,39.0 ,29.1 ,39.3 ,41.9 ,39.0 ,38.8 ,,,,,,32.6 ,25.0 ,25.8 ,6.43 ,32.0 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.19 ,4.34 ,,0.02 ,,""
2013/6/13 23:00,DS,-2090 ,0.004 ,40.7 ,,48.3 ,,,33.5 ,6.42 ,,39.3 ,49.4 ,22.8 ,50.2 ,39.9 ,39.9 ,38.1 ,39.0 ,28.8 ,39.3 ,41.9 ,39.0 ,38.8 ,,,,,,32.7 ,25.0 ,25.8 ,6.45 ,32.6 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.00 ,4.34 ,,0.02 ,,""
2013/6/14 5:00,DS,-2090 ,0.004 ,40.8 ,,48.3 ,,,33.6 ,6.51 ,,39.3 ,49.5 ,22.8 ,50.6 ,39.9 ,39.9 ,38.2 ,39.0 ,27.9 ,39.4 ,41.9 ,39.0 ,38.8 ,,,,,,32.7 ,25.0 ,25.8 ,6.46 ,33.2 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.00 ,4.34 ,,0.02 ,,""
2013/6/14 11:00,DS,-2090 ,0.004 ,40.8 ,,48.4 ,,,33.6 ,6.51 ,,39.3 ,49.5 ,22.9 ,52.5 ,40.0 ,40.0 ,37.0 ,39.0 ,36.4 ,39.4 ,42.1 ,39.1 ,38.8 ,,,,,,32.8 ,25.1 ,25.8 ,6.47 ,33.9 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.28 ,4.34 ,,0.02 ,,""
2013/6/14 17:00,DS,-2091 ,0.004 ,40.9 ,,48.4 ,,,33.8 ,6.72 ,,39.3 ,49.5 ,22.9 ,53.3 ,40.0 ,40.0 ,36.6 ,39.1 ,39.3 ,39.4 ,42.1 ,39.1 ,38.9 ,,,,,,32.8 ,25.1 ,25.9 ,4.26 ,33.8 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.19 ,4.33 ,,0.02 ,,""
2013/6/14 23:00,DS,-2090 ,0.004 ,40.9 ,,48.4 ,,,33.8 ,6.73 ,,39.4 ,49.6 ,22.9 ,53.5 ,40.1 ,40.1 ,36.6 ,39.1 ,39.4 ,39.5 ,42.2 ,39.1 ,39.0 ,,,,,,32.8 ,25.1 ,25.9 ,4.11 ,33.4 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.75 ,4.33 ,,0.02 ,,""
2013/6/15 5:00,DS,-2090 ,0.004 ,41.0 ,,48.5 ,,,33.9 ,6.92 ,,39.4 ,49.6 ,22.9 ,52.2 ,40.2 ,40.1 ,36.6 ,39.2 ,39.5 ,39.5 ,42.3 ,39.2 ,39.0 ,,,,,,32.9 ,25.1 ,25.9 ,3.97 ,32.7 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.28 ,4.33 ,,0.02 ,,""
2013/6/15 11:00,DS,-2090 ,0.004 ,41.0 ,,48.6 ,,,34.1 ,6.99 ,,39.5 ,49.6 ,22.9 ,51.1 ,40.2 ,40.2 ,36.6 ,39.2 ,39.5 ,39.6 ,42.4 ,39.2 ,39.1 ,,,,,,32.9 ,25.1 ,25.9 ,3.88 ,30.5 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.38 ,4.34 ,,0.02 ,,""
2013/6/15 17:00,DS,-2090 ,0.005 ,41.0 ,,48.5 ,,,34.2 ,7.10 ,,39.6 ,49.7 ,23.0 ,49.2 ,40.2 ,40.3 ,36.6 ,39.2 ,39.5 ,39.6 ,42.5 ,39.2 ,39.1 ,,,,,,32.9 ,25.2 ,25.9 ,3.81 ,30.2 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.94 ,4.34 ,,0.02 ,,""
2013/6/15 23:00,DS,-2089 ,0.005 ,41.1 ,,48.6 ,,,34.3 ,7.00 ,,39.6 ,49.7 ,23.1 ,40.0 ,40.3 ,40.3 ,36.2 ,39.2 ,39.6 ,39.7 ,43.2 ,39.3 ,39.1 ,,,,,,32.9 ,25.2 ,26.0 ,3.75 ,29.7 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.56 ,4.30 ,,0.02 ,,""
2013/6/16 5:00,DS,-2089 ,0.005 ,41.2 ,,48.4 ,,,34.5 ,7.02 ,,39.7 ,49.8 ,23.1 ,40.0 ,40.4 ,40.4 ,36.2 ,39.3 ,39.7 ,39.7 ,43.5 ,39.4 ,39.2 ,,,,,,32.9 ,25.2 ,26.0 ,3.69 ,29.2 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.19 ,4.30 ,,0.02 ,,""
2013/6/16 11:00,DS,-2089 ,0.005 ,41.2 ,,48.6 ,,,34.6 ,7.02 ,,39.7 ,49.8 ,23.1 ,40.1 ,40.4 ,40.5 ,36.3 ,39.4 ,39.7 ,39.8 ,43.5 ,39.4 ,39.3 ,,,,,,33.0 ,25.2 ,26.0 ,3.62 ,28.9 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.00 ,4.31 ,,0.02 ,,""
2013/6/16 17:00,DS,-2088 ,0.005 ,41.3 ,,48.4 ,,,34.7 ,7.21 ,,39.8 ,49.9 ,23.2 ,40.1 ,40.5 ,40.5 ,36.3 ,39.5 ,39.8 ,39.9 ,43.6 ,39.5 ,39.3 ,,,,,,32.9 ,25.2 ,26.0 ,3.56 ,28.4 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,17.44 ,4.31 ,,0.02 ,,""
2013/6/16 23:00,DS,-2088 ,0.005 ,41.3 ,,48.4 ,,,34.8 ,7.13 ,,39.8 ,49.9 ,23.3 ,40.1 ,40.6 ,40.6 ,37.8 ,39.5 ,31.0 ,40.0 ,43.5 ,39.6 ,39.4 ,,,,,,33.0 ,25.2 ,26.0 ,3.49 ,27.7 ,0.06 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.19 ,4.30 ,,0.02 ,,""
2013/6/17 5:00,DS,-2089 ,0.005 ,41.3 ,,48.5 ,,,34.9 ,7.26 ,,39.9 ,50.0 ,23.2 ,40.2 ,40.6 ,40.6 ,37.9 ,39.5 ,30.8 ,40.0 ,43.6 ,39.6 ,39.4 ,,,,,,33.0 ,25.2 ,26.0 ,3.44 ,27.3 ,0.05 ,0.05 ,15.50 ,-,0 ,508 ,0.49 ,18.00 ,4.30 ,,0.02 ,,""
2013/6/17 11:00,DS,-2089 ,0.005 ,41.4 ,,48.8 ,,,34.9 ,7.34 ,,39.9 ,50.0 ,23.3 ,40.3 ,40.6 ,40.6 ,37.5 ,39.6 ,32.9 ,40.0 ,43.7 ,39.6 ,39.4 ,,,,,,33.0 ,25.2 ,26.0 ,3.39 ,26.7 ,0.05 ,0.05 ,15.22 ,-,2 ,486 ,0.47 ,19.50 ,4.30 ,,0.02 ,,""
2013/6/17 17:00,DS,-2089 ,0.005 ,41.4 ,,48.7 ,,,34.9 ,7.48 ,,40.0 ,50.0 ,23.3 ,40.3 ,40.6 ,40.6 ,37.1 ,39.6 ,32.9 ,40.1 ,44.3 ,39.6 ,39.5 ,,,,,,33.1 ,25.2 ,26.0 ,3.36 ,26.2 ,0.07 ,0.05 ,15.22 ,-,2 ,486 ,0.47 ,19.41 ,4.30 ,,0.02 ,,""
2013/6/17 23:00,DS,-2089 ,0.005 ,41.5 ,,48.7 ,,,34.8 ,7.46 ,,40.0 ,50.1 ,23.4 ,40.4 ,40.7 ,40.7 ,36.7 ,39.7 ,35.4 ,40.1 ,44.5 ,39.7 ,39.5 ,,,,,,33.1 ,25.2 ,26.0 ,3.33 ,25.9 ,0.07 ,0.05 ,15.22 ,-,2 ,486 ,0.47 ,18.56 ,4.30 ,,0.02 ,,""
2013/6/18 5:00,DS,-2089 ,0.005 ,41.5 ,,48.8 ,,,35.0 ,7.52 ,,40.0 ,50.1 ,23.4 ,40.4 ,40.8 ,40.8 ,36.8 ,39.7 ,34.4 ,40.2 ,44.8 ,39.8 ,39.6 ,,,,,,33.1 ,25.3 ,26.1 ,3.31 ,25.7 ,0.06 ,0.04 ,15.22 ,-,2 ,486 ,0.47 ,19.03 ,4.31 ,,0.02 ,,""
2013/6/18 11:00,DS,-2089 ,0.005 ,41.5 ,,48.9 ,,,35.0 ,7.40 ,,40.1 ,50.2 ,23.4 ,40.4 ,40.7 ,40.8 ,36.6 ,39.8 ,35.4 ,40.2 ,44.8 ,39.8 ,39.6 ,,,,,,33.1 ,25.2 ,26.1 ,3.30 ,25.5 ,0.07 ,0.05 ,15.22 ,-,2 ,486 ,0.47 ,18.38 ,4.31 ,,0.02 ,,""
2013/6/18 17:00,DS,-2089 ,0.005 ,41.6 ,,48.8 ,,,35.1 ,7.28 ,,40.2 ,50.2 ,23.5 ,40.5 ,40.9 ,40.9 ,36.2 ,39.8 ,37.1 ,40.3 ,45.2 ,39.8 ,39.7 ,,,,,,33.1 ,25.3 ,26.1 ,3.29 ,25.5 ,0.07 ,0.05 ,15.22 ,-,2 ,486 ,0.47 ,18.47 ,4.31 ,,0.02 ,,""
2013/6/18 23:00,DS,-2088 ,0.005 ,41.6 ,,48.9 ,,,35.2 ,7.19 ,,40.2 ,50.2 ,23.5 ,40.5 ,40.8 ,40.9 ,35.3 ,39.8 ,37.0 ,40.3 ,46.6 ,39.9 ,39.7 ,,,,,,33.1 ,25.3 ,26.1 ,3.30 ,25.6 ,0.07 ,0.05 ,15.22 ,-,2 ,486 ,0.47 ,17.34 ,4.30 ,,0.02 ,,""
2013/6/19 5:00,DS,-2088 ,0.005 ,41.6 ,,48.9 ,,,35.2 ,7.40 ,,40.2 ,50.3 ,23.6 ,40.5 ,40.9 ,41.0 ,35.2 ,39.9 ,38.8 ,40.3 ,46.5 ,39.9 ,39.8 ,,,,,,33.1 ,25.3 ,26.1 ,3.30 ,25.7 ,0.06 ,0.05 ,15.22 ,-,2 ,486 ,0.47 ,18.09 ,4.31 ,,0.02 ,,""
2013/6/19 11:00,DS,-2088 ,0.005 ,41.7 ,,49.2 ,,,35.3 ,7.75 ,,40.3 ,50.3 ,23.6 ,40.5 ,40.9 ,41.0 ,35.0 ,39.9 ,40.3 ,40.3 ,46.8 ,40.0 ,39.8 ,,,,,,33.1 ,25.3 ,26.1 ,3.29 ,25.8 ,0.06 ,0.05 ,15.23 ,-,2 ,487 ,0.47 ,18.38 ,4.31 ,,0.02 ,,""
2013/6/19 17:00,DS,-2088 ,0.005 ,41.7 ,,49.2 ,,,35.4 ,7.36 ,,40.3 ,50.3 ,23.6 ,40.6 ,40.9 ,41.1 ,34.2 ,40.0 ,40.3 ,40.4 ,48.0 ,40.0 ,39.8 ,,,,,,33.1 ,25.3 ,26.1 ,3.28 ,25.8 ,0.06 ,0.05 ,15.23 ,-,2 ,487 ,0.47 ,19.13 ,4.31 ,,0.02 ,,""
2013/6/19 23:00,DS,-2088 ,0.005 ,41.8 ,,49.1 ,,,35.6 ,6.85 ,,40.3 ,50.3 ,23.7 ,40.6 ,41.0 ,41.1 ,34.8 ,40.0 ,40.3 ,40.4 ,47.2 ,40.0 ,39.9 ,,,,,,33.2 ,25.3 ,26.1 ,3.26 ,25.8 ,0.06 ,0.05 ,15.23 ,-,2 ,487 ,0.47 ,17.34 ,4.31 ,,0.02 ,,""
2013/6/20 5:00,DS,-2089 ,0.005 ,41.8 ,,49.1 ,,,35.6 ,6.71 ,,40.4 ,50.4 ,23.7 ,40.7 ,41.0 ,41.1 ,35.0 ,40.0 ,40.4 ,40.5 ,46.8 ,40.0 ,39.9 ,,,,,,33.2 ,25.3 ,26.1 ,3.25 ,25.7 ,0.06 ,0.06 ,15.23 ,-,2 ,487 ,0.47 ,18.56 ,4.30 ,,0.02 ,,""
2013/6/20 11:00,DS,-2089 ,0.005 ,41.8 ,,49.1 ,,,35.6 ,6.51 ,,40.4 ,50.5 ,23.7 ,40.7 ,40.9 ,41.1 ,35.1 ,40.0 ,40.4 ,40.4 ,46.9 ,40.1 ,39.9 ,,,,,,33.2 ,25.3 ,26.2 ,3.23 ,25.7 ,0.08 ,0.07 ,15.23 ,-,2 ,487 ,0.47 ,21.00 ,4.31 ,,0.02 ,,""
2013/6/20 17:00,DS,-2088 ,0.005 ,41.8 ,,49.0 ,,,35.6 ,6.52 ,,40.4 ,50.4 ,23.7 ,40.7 ,41.0 ,41.2 ,35.2 ,40.0 ,40.4 ,40.5 ,46.8 ,40.1 ,39.9 ,,,,,,33.2 ,25.3 ,26.2 ,3.22 ,25.6 ,0.09 ,0.07 ,15.23 ,-,2 ,487 ,0.47 ,21.38 ,4.31 ,,0.02 ,,""
2013/6/20 23:00,DS,-2088 ,0.005 ,41.8 ,,49.1 ,,,35.8 ,6.35 ,,40.5 ,50.5 ,23.7 ,40.7 ,41.1 ,41.2 ,35.3 ,40.1 ,40.5 ,40.5 ,46.8 ,40.1 ,40.0 ,,,,,,33.2 ,25.3 ,26.2 ,3.22 ,25.6 ,0.09 ,0.08 ,15.23 ,-,2 ,487 ,0.47 ,22.59 ,4.31 ,,0.02 ,,""
2013/6/21 5:00,DS,-2088 ,0.005 ,41.9 ,,49.1 ,,,35.9 ,6.10 ,,40.5 ,50.5 ,23.8 ,40.8 ,41.2 ,41.2 ,35.4 ,40.1 ,40.5 ,40.6 ,46.8 ,40.2 ,40.0 ,,,,,,33.2 ,25.3 ,26.2 ,3.21 ,25.7 ,0.09 ,0.08 ,15.23 ,-,2 ,487 ,0.47 ,20.16 ,4.31 ,,0.02 ,,""
2013/6/21 11:00,DS,-2089 ,0.004 ,41.9 ,,49.1 ,,,36.0 ,5.95 ,,40.5 ,50.5 ,23.9 ,40.8 ,41.2 ,41.3 ,36.8 ,40.1 ,40.5 ,40.6 ,44.9 ,40.3 ,40.0 ,,,,,,33.2 ,25.3 ,26.2 ,3.19 ,25.6 ,0.09 ,0.08 ,15.23 ,-,2 ,487 ,0.47 ,20.53 ,4.31 ,,0.02 ,,""
2013/6/21 17:00,DS,-2088 ,0.004 ,42.0 ,,49.1 ,,,36.0 ,6.10 ,,40.6 ,50.5 ,23.9 ,40.8 ,41.2 ,41.3 ,35.5 ,40.2 ,40.6 ,40.6 ,46.8 ,40.3 ,40.1 ,,,,,,33.3 ,25.4 ,26.2 ,3.17 ,25.5 ,0.09 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,20.44 ,4.31 ,,0.02 ,,""
2013/6/21 23:00,DS,-2088 ,0.004 ,42.0 ,,49.1 ,,,35.9 ,6.12 ,,40.6 ,50.6 ,23.9 ,40.9 ,41.2 ,41.3 ,35.5 ,40.2 ,40.5 ,40.6 ,46.8 ,40.3 ,40.0 ,,,,,,33.3 ,25.4 ,26.2 ,3.15 ,25.3 ,0.09 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,20.91 ,4.31 ,,0.02 ,,""
2013/6/22 5:00,DS,-2088 ,0.004 ,41.9 ,,49.3 ,,,35.6 ,6.13 ,,40.5 ,50.5 ,24.0 ,40.8 ,41.1 ,41.2 ,35.4 ,40.1 ,40.5 ,40.6 ,46.8 ,40.2 ,40.0 ,,,,,,33.4 ,25.4 ,26.2 ,3.14 ,25.2 ,0.08 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,19.97 ,4.31 ,,0.02 ,,""
2013/6/22 11:00,DS,-2088 ,0.004 ,41.9 ,,49.4 ,,,35.5 ,5.93 ,,40.5 ,50.3 ,24.0 ,40.7 ,41.0 ,41.2 ,35.3 ,40.1 ,40.4 ,40.5 ,46.8 ,40.1 ,39.9 ,,,,,,33.4 ,25.4 ,26.2 ,3.12 ,25.1 ,0.09 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,19.50 ,4.30 ,,0.02 ,,""
2013/6/22 17:00,DS,-2087 ,0.004 ,41.9 ,,49.4 ,,,35.3 ,5.91 ,,40.4 ,50.2 ,24.0 ,40.7 ,41.0 ,41.1 ,35.3 ,40.0 ,40.4 ,40.5 ,46.7 ,40.1 ,39.9 ,,,,,,33.4 ,25.4 ,26.3 ,3.11 ,25.1 ,0.09 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,19.50 ,4.30 ,,0.02 ,,""
2013/6/22 23:00,DS,-2088 ,0.004 ,41.8 ,,49.5 ,,,35.2 ,5.70 ,,40.4 ,50.1 ,24.0 ,40.7 ,41.0 ,41.1 ,35.3 ,40.0 ,40.3 ,40.4 ,46.7 ,40.1 ,39.8 ,,,,,,33.5 ,25.4 ,26.3 ,3.10 ,25.0 ,0.09 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,19.31 ,4.31 ,,0.02 ,,""
2013/6/23 5:00,DS,-2089 ,0.004 ,41.8 ,,49.6 ,,,35.2 ,5.60 ,,40.4 ,50.3 ,24.1 ,40.6 ,41.0 ,41.1 ,35.2 ,40.0 ,40.3 ,40.4 ,46.7 ,40.1 ,39.8 ,,,,,,33.5 ,25.4 ,26.3 ,3.08 ,24.9 ,0.09 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,19.03 ,4.30 ,,0.02 ,,""
2013/6/23 11:00,DS,-2089 ,0.004 ,41.8 ,,49.5 ,,,35.0 ,5.56 ,,40.4 ,50.4 ,24.1 ,40.6 ,40.9 ,41.0 ,35.1 ,40.0 ,40.3 ,40.4 ,46.7 ,40.0 ,39.8 ,,,,,,33.5 ,25.5 ,26.3 ,3.07 ,24.9 ,0.09 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,19.13 ,4.31 ,,0.02 ,,""
2013/6/23 17:00,DS,-2088 ,0.004 ,41.8 ,,49.5 ,,,35.0 ,5.69 ,,40.4 ,50.4 ,24.1 ,40.7 ,40.9 ,41.0 ,35.1 ,40.0 ,40.3 ,40.4 ,46.7 ,40.0 ,39.8 ,,,,,,33.6 ,25.5 ,26.3 ,3.06 ,24.7 ,0.09 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,19.41 ,4.30 ,,0.02 ,,""
2013/6/23 23:00,DS,-2089 ,0.004 ,41.8 ,,49.5 ,,,35.0 ,5.64 ,,40.4 ,50.4 ,24.1 ,40.6 ,40.9 ,41.0 ,35.1 ,40.0 ,40.3 ,40.4 ,46.7 ,40.0 ,39.8 ,,,,,,33.6 ,25.5 ,26.4 ,3.04 ,24.7 ,0.09 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,19.69 ,4.30 ,,0.02 ,,""
2013/6/24 5:00,DS,-2088 ,0.004 ,41.8 ,,49.9 ,,,35.0 ,5.68 ,,40.4 ,50.4 ,24.2 ,40.7 ,40.9 ,41.0 ,35.1 ,40.0 ,40.3 ,40.4 ,46.7 ,40.0 ,39.8 ,,,,,,33.6 ,25.5 ,26.4 ,3.03 ,24.6 ,0.09 ,0.08 ,15.23 ,-,1 ,487 ,0.47 ,19.69 ,4.30 ,,0.02 ,,""
2013/6/24 11:00,DS,-2088 ,0.004 ,41.8 ,,50.0 ,,,35.0 ,5.70 ,,40.4 ,50.4 ,24.2 ,40.7 ,40.9 ,41.0 ,37.6 ,40.1 ,27.1 ,40.4 ,45.9 ,40.1 ,39.8 ,,,,,,33.6 ,25.5 ,26.4 ,3.03 ,24.5 ,0.09 ,0.08 ,15.23 ,-,0 ,487 ,0.47 ,20.44 ,4.31 ,,0.02 ,,""
2013/6/24 17:00,DS,-2088 ,0.004 ,41.9 ,,49.9 ,,,35.0 ,5.80 ,,40.4 ,50.4 ,24.2 ,40.7 ,41.0 ,41.1 ,38.5 ,40.1 ,22.9 ,40.4 ,45.6 ,40.1 ,39.9 ,,,,,,33.7 ,25.6 ,26.5 ,3.03 ,24.6 ,0.09 ,0.08 ,15.23 ,-,0 ,487 ,0.47 ,19.78 ,4.30 ,,0.02 ,,""
2013/6/24 23:00,DS,-2088 ,0.004 ,41.9 ,,49.9 ,,,35.0 ,5.66 ,,40.4 ,50.5 ,24.3 ,40.7 ,41.3 ,41.1 ,38.4 ,40.1 ,23.1 ,40.5 ,45.7 ,40.1 ,39.9 ,,,,,,33.7 ,25.6 ,26.5 ,3.04 ,24.8 ,0.09 ,0.08 ,15.23 ,-,0 ,487 ,0.47 ,20.16 ,4.30 ,,0.02 ,,""
2013/6/25 5:00,DS,-2088 ,0.004 ,42.0 ,,49.9 ,,,35.0 ,5.50 ,,40.5 ,50.5 ,24.3 ,40.8 ,41.0 ,41.1 ,38.4 ,40.1 ,23.1 ,40.5 ,45.7 ,40.1 ,39.9 ,,,,,,33.8 ,25.6 ,26.5 ,3.04 ,24.9 ,0.09 ,0.08 ,15.23 ,-,0 ,487 ,0.47 ,20.25 ,4.31 ,,0.02 ,,""
2013/6/25 11:00,DS,-2087 ,0.004 ,41.9 ,,49.8 ,,,34.9 ,5.41 ,,40.5 ,50.5 ,24.3 ,40.7 ,41.0 ,41.1 ,38.5 ,40.1 ,22.9 ,40.5 ,45.7 ,40.1 ,39.9 ,,,,,,33.8 ,25.7 ,26.6 ,3.03 ,24.9 ,0.09 ,0.08 ,15.23 ,-,0 ,487 ,0.47 ,19.50 ,4.31 ,,0.02 ,,""
2013/6/25 17:00,DS,-2087 ,0.004 ,42.0 ,,49.8 ,,,34.8 ,5.61 ,,40.5 ,50.5 ,24.3 ,40.8 ,41.0 ,41.1 ,38.5 ,40.1 ,22.8 ,40.5 ,45.7 ,40.1 ,39.9 ,,,,,,33.9 ,25.7 ,26.6 ,3.05 ,25.1 ,0.09 ,0.07 ,15.23 ,-,0 ,487 ,0.47 ,19.78 ,4.31 ,,0.02 ,,""
2013/6/25 23:00,DS,-2087 ,0.004 ,42.0 ,,49.9 ,,,34.8 ,5.58 ,,40.5 ,50.5 ,24.4 ,40.8 ,41.1 ,41.1 ,38.7 ,40.2 ,23.1 ,40.5 ,45.5 ,40.1 ,39.9 ,,,,,,33.9 ,25.7 ,26.6 ,3.05 ,25.3 ,0.09 ,0.07 ,15.23 ,-,0 ,487 ,0.47 ,19.59 ,4.30 ,,0.02 ,,""
2013/6/26 5:00,DS,-2087 ,0.003 ,42.0 ,,49.9 ,,,34.8 ,5.75 ,,40.5 ,50.6 ,24.4 ,40.8 ,41.1 ,41.1 ,38.7 ,40.2 ,22.5 ,40.5 ,45.7 ,40.2 ,39.9 ,,,,,,33.9 ,25.7 ,26.6 ,3.04 ,25.3 ,0.09 ,0.07 ,15.23 ,-,0 ,487 ,0.47 ,19.31 ,4.31 ,,0.02 ,,""
2013/6/26 11:00,DS,-2087 ,0.003 ,42.0 ,,50.0 ,,,34.8 ,5.87 ,,40.5 ,50.6 ,24.4 ,40.8 ,41.1 ,41.1 ,38.7 ,40.2 ,22.3 ,40.5 ,45.7 ,40.2 ,39.9 ,,,,,,34.0 ,25.8 ,26.6 ,3.04 ,25.4 ,0.09 ,0.07 ,15.23 ,-,0 ,487 ,0.47 ,19.45 ,4.30 ,,0.02 ,,""
2013/6/26 17:00,DS,-2087 ,0.003 ,42.0 ,,50.0 ,,,34.8 ,6.14 ,,40.5 ,50.6 ,24.4 ,40.8 ,41.1 ,41.2 ,39.0 ,40.3 ,21.6 ,40.6 ,45.5 ,40.2 ,40.0 ,,,,,,34.0 ,25.8 ,26.7 ,3.04 ,25.4 ,0.08 ,0.07 ,15.23 ,-,0 ,487 ,0.47 ,19.13 ,4.31 ,,0.02 ,,""
2013/6/26 23:00,DS,-2087 ,0.003 ,42.0 ,,50.2 ,,,34.9 ,6.30 ,,40.5 ,50.6 ,24.5 ,40.8 ,41.1 ,41.2 ,39.8 ,40.2 ,19.1 ,40.6 ,44.8 ,40.2 ,40.0 ,,,,,,34.0 ,25.8 ,26.7 ,3.03 ,25.4 ,0.08 ,0.07 ,15.23 ,-,0 ,487 ,0.47 ,19.22 ,4.31 ,,0.02 ,,""
2013/6/27 5:00,DS,-2087 ,0.003 ,42.0 ,,50.0 ,,,34.9 ,6.16 ,,40.6 ,50.6 ,24.5 ,40.8 ,41.1 ,41.2 ,39.7 ,40.3 ,19.2 ,40.6 ,44.9 ,40.2 ,40.0 ,,,,,,34.0 ,25.9 ,26.7 ,3.01 ,25.4 ,0.08 ,0.07 ,15.23 ,-,0 ,487 ,0.47 ,18.48 ,4.31 ,,0.02 ,,""
2013/6/27 11:00,DS,-2087 ,0.004 ,42.0 ,,50.1 ,,,34.9 ,5.96 ,,40.6 ,50.6 ,24.5 ,40.8 ,41.1 ,41.2 ,39.2 ,40.3 ,15.9 ,40.6 ,46.2 ,40.2 ,40.0 ,,,,,,34.0 ,25.9 ,26.7 ,2.99 ,25.3 ,0.08 ,0.07 ,15.22 ,-,0 ,486 ,0.47 ,18.09 ,4.31 ,,0.02 ,,""
2013/6/27 17:00,DS,-2086 ,0.004 ,42.0 ,,50.1 ,,,34.9 ,5.80 ,,40.6 ,50.6 ,24.5 ,40.8 ,41.1 ,41.2 ,38.9 ,40.3 ,16.7 ,40.6 ,46.5 ,40.3 ,40.0 ,,,,,,34.1 ,25.9 ,26.8 ,2.98 ,25.2 ,0.09 ,0.07 ,15.22 ,-,0 ,486 ,0.47 ,19.78 ,4.31 ,,0.02 ,,""
2013/6/27 23:00,DS,-2086 ,0.004 ,42.0 ,,50.0 ,,,34.8 ,5.44 ,,40.6 ,50.6 ,24.6 ,40.8 ,41.1 ,41.2 ,39.2 ,40.3 ,16.0 ,40.6 ,46.4 ,40.3 ,40.0 ,,,,,,34.1 ,25.9 ,26.8 ,2.96 ,25.1 ,0.09 ,0.07 ,15.22 ,-,0 ,486 ,0.47 ,19.13 ,4.31 ,,0.02 ,,""
2013/6/28 5:00,DS,-2087 ,0.004 ,42.1 ,,50.1 ,,,34.9 ,5.41 ,,40.6 ,50.6 ,24.6 ,40.9 ,41.1 ,41.2 ,39.2 ,40.3 ,16.1 ,40.6 ,46.4 ,40.3 ,40.1 ,,,,,,34.0 ,25.9 ,26.8 ,2.94 ,25.0 ,0.09 ,0.07 ,15.22 ,-,0 ,486 ,0.47 ,19.97 ,4.31 ,,0.02 ,,""
2013/6/28 11:00,DS,-2087 ,0.003 ,42.1 ,,50.0 ,,,34.9 ,5.39 ,,40.6 ,50.6 ,24.6 ,40.9 ,41.1 ,41.2 ,39.2 ,40.3 ,16.0 ,40.6 ,46.4 ,40.3 ,40.0 ,,,,,,34.0 ,25.9 ,26.8 ,2.93 ,24.8 ,0.09 ,0.07 ,15.22 ,-,0 ,486 ,0.47 ,19.03 ,4.30 ,,0.02 ,,""
2013/6/28 17:00,DS,-2087 ,0.003 ,42.1 ,,49.9 ,,,34.7 ,5.53 ,,40.6 ,50.6 ,24.6 ,40.9 ,41.5 ,41.2 ,39.2 ,40.3 ,16.0 ,40.6 ,46.5 ,40.3 ,40.1 ,,,,,,34.0 ,25.9 ,26.8 ,2.92 ,24.7 ,0.09 ,0.07 ,15.22 ,-,0 ,486 ,0.47 ,20.34 ,4.31 ,,0.02 ,,""
2013/6/28 23:00,DS,-2088 ,0.003 ,42.1 ,,49.5 ,,,36.3 ,5.44 ,,40.6 ,50.6 ,24.7 ,40.9 ,41.5 ,41.3 ,39.0 ,40.4 ,16.6 ,40.6 ,46.6 ,40.3 ,40.1 ,,,,,,34.0 ,25.9 ,26.8 ,2.91 ,24.7 ,0.09 ,0.07 ,15.22 ,-,0 ,486 ,0.47 ,19.22 ,4.26 ,,0.02 ,,""
2013/6/29 5:00,DS,-2087 ,0.003 ,42.1 ,,49.6 ,,,36.2 ,5.45 ,,40.6 ,50.6 ,24.7 ,40.9 ,41.5 ,41.3 ,39.0 ,40.4 ,16.5 ,40.6 ,46.7 ,40.3 ,40.2 ,,,,,,34.0 ,25.9 ,26.8 ,2.91 ,24.7 ,0.09 ,0.07 ,15.22 ,-,0 ,486 ,0.47 ,19.13 ,4.26 ,,0.02 ,,""
2013/6/29 11:00,DS,-2088 ,0.003 ,42.1 ,,49.6 ,,,36.0 ,5.33 ,,40.6 ,50.6 ,24.7 ,40.9 ,41.5 ,41.3 ,39.1 ,40.4 ,16.3 ,40.6 ,46.6 ,40.3 ,40.1 ,,,,,,34.0 ,26.0 ,26.8 ,2.90 ,24.6 ,0.09 ,0.08 ,15.22 ,-,0 ,486 ,0.47 ,18.38 ,4.26 ,,0.02 ,,""
2013/6/29 17:00,DS,-2088 ,0.003 ,42.0 ,,49.6 ,,,35.8 ,5.39 ,,40.6 ,50.6 ,24.7 ,40.9 ,41.5 ,41.3 ,39.2 ,40.3 ,16.9 ,40.6 ,46.3 ,40.3 ,40.1 ,,,,,,34.0 ,26.0 ,26.8 ,2.89 ,24.6 ,0.09 ,0.08 ,15.22 ,-,0 ,486 ,0.47 ,19.22 ,4.26 ,,0.02 ,,""
2013/6/29 23:00,DS,-2088 ,0.003 ,42.0 ,,49.6 ,,,35.9 ,5.30 ,,40.6 ,50.6 ,24.8 ,41.0 ,41.5 ,41.3 ,39.5 ,40.3 ,19.9 ,40.6 ,45.2 ,40.3 ,40.1 ,,,,,,34.0 ,26.0 ,26.8 ,2.89 ,24.7 ,0.09 ,0.08 ,15.22 ,-,0 ,486 ,0.47 ,19.13 ,4.26 ,,0.02 ,,""
2013/6/30 5:00,DS,-2088 ,0.003 ,42.0 ,,49.5 ,,,35.9 ,5.38 ,,40.6 ,50.6 ,24.8 ,41.0 ,41.5 ,41.3 ,39.6 ,40.3 ,19.6 ,40.6 ,45.1 ,40.3 ,40.1 ,,,,,,34.0 ,26.0 ,26.8 ,2.88 ,24.7 ,0.09 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,19.22 ,4.26 ,,0.02 ,,""
2013/6/30 11:00,DS,-2088 ,0.003 ,42.0 ,,49.4 ,,,35.7 ,5.51 ,,40.7 ,50.6 ,24.7 ,40.9 ,41.6 ,41.3 ,39.5 ,40.4 ,17.4 ,40.7 ,45.7 ,40.4 ,40.1 ,,,,,,33.9 ,26.0 ,26.8 ,2.88 ,24.7 ,0.09 ,0.08 ,14.20 ,-,0 ,486 ,0.47 ,18.94 ,4.27 ,,0.02 ,,""
2013/6/30 17:00,DS,-2087 ,0.003 ,42.0 ,,49.5 ,,,35.6 ,5.75 ,,40.7 ,50.6 ,24.8 ,41.0 ,41.6 ,41.3 ,39.6 ,40.4 ,18.0 ,40.7 ,45.6 ,40.4 ,40.1 ,,,,,,33.9 ,26.0 ,26.9 ,2.89 ,24.9 ,0.09 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,18.28 ,4.26 ,,0.02 ,,""
2013/6/30 23:00,DS,-2088 ,0.003 ,42.0 ,,49.5 ,,,35.6 ,5.80 ,,40.7 ,50.6 ,24.8 ,41.0 ,41.7 ,41.4 ,39.5 ,40.4 ,18.1 ,40.7 ,45.8 ,40.4 ,40.1 ,,,,,,33.9 ,26.0 ,26.8 ,2.89 ,25.0 ,0.09 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,19.13 ,4.27 ,,0.02 ,,""
2013/7/1 5:00,DS,-2087 ,0.003 ,42.0 ,,49.2 ,,,35.8 ,5.97 ,,40.7 ,50.7 ,24.8 ,41.0 ,41.7 ,41.4 ,39.6 ,40.4 ,18.8 ,40.7 ,45.6 ,40.4 ,40.2 ,,,,,,33.9 ,26.0 ,26.9 ,2.89 ,25.1 ,0.08 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,19.31 ,4.27 ,,0.02 ,,""
2013/7/1 11:00,DS,-2086 ,0.003 ,41.9 ,,49.1 ,,,35.8 ,6.06 ,,40.7 ,50.7 ,24.8 ,41.0 ,41.6 ,41.4 ,39.3 ,40.4 ,15.4 ,40.7 ,46.6 ,40.4 ,40.1 ,,,,,,33.9 ,26.0 ,26.9 ,2.89 ,25.2 ,0.08 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,18.66 ,4.26 ,,0.02 ,,""
2013/7/1 17:00,DS,-2088 ,0.004 ,41.9 ,,49.1 ,,,36.0 ,6.21 ,,40.8 ,50.7 ,24.8 ,41.1 ,41.7 ,41.4 ,39.3 ,40.5 ,15.6 ,40.8 ,46.8 ,40.4 ,40.2 ,,,,,,33.9 ,26.0 ,26.9 ,2.89 ,25.3 ,0.09 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,18.56 ,4.27 ,,0.02 ,,""
2013/7/1 23:00,DS,-2086 ,0.004 ,41.9 ,,49.0 ,,,36.1 ,6.18 ,,40.8 ,50.8 ,24.8 ,41.1 ,41.7 ,41.4 ,39.3 ,40.5 ,15.7 ,40.8 ,46.8 ,40.5 ,40.2 ,,,,,,33.8 ,26.0 ,26.9 ,2.88 ,25.3 ,0.08 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,19.13 ,4.27 ,,0.02 ,,""
2013/7/2 5:00,DS,-2086 ,0.004 ,41.9 ,,48.6 ,,,36.3 ,6.16 ,,40.8 ,50.9 ,24.9 ,41.2 ,41.3 ,41.5 ,39.0 ,40.6 ,18.0 ,40.9 ,46.9 ,40.5 ,40.3 ,,,,,,33.8 ,26.0 ,26.9 ,2.86 ,25.3 ,0.08 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,19.31 ,4.27 ,,0.02 ,,""
2013/7/2 11:00,DS,-2086 ,0.004 ,41.8 ,,47.1 ,,,36.3 ,6.24 ,,40.8 ,50.9 ,24.9 ,41.1 ,41.4 ,41.5 ,39.1 ,40.6 ,17.9 ,40.9 ,46.9 ,40.6 ,40.3 ,,,,,,33.8 ,26.0 ,26.9 ,2.85 ,25.2 ,0.09 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,19.97 ,4.27 ,,0.02 ,,""
2013/7/2 17:00,DS,-2086 ,0.004 ,41.8 ,,48.0 ,,,36.3 ,6.43 ,,40.9 ,50.9 ,24.9 ,41.2 ,41.4 ,41.6 ,39.2 ,40.6 ,18.1 ,40.9 ,46.9 ,40.6 ,40.3 ,,,,,,33.8 ,26.0 ,26.9 ,2.84 ,25.1 ,0.08 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,19.22 ,4.27 ,,0.02 ,,""
2013/7/2 23:00,DS,-2086 ,0.004 ,41.8 ,,48.3 ,,,36.1 ,6.52 ,,40.9 ,50.9 ,24.9 ,41.2 ,41.4 ,41.5 ,39.2 ,40.6 ,18.6 ,40.9 ,46.7 ,40.6 ,40.3 ,,,,,,33.8 ,26.0 ,26.9 ,2.83 ,25.1 ,0.08 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,19.13 ,4.27 ,,0.02 ,,""
2013/7/3 5:00,DS,-2086 ,0.004 ,41.8 ,,48.5 ,,,36.1 ,6.66 ,,40.9 ,50.8 ,24.9 ,41.2 ,41.4 ,41.5 ,39.2 ,40.6 ,18.9 ,40.9 ,46.5 ,40.5 ,40.3 ,,,,,,33.8 ,26.0 ,26.9 ,2.82 ,25.1 ,0.08 ,0.07 ,14.20 ,-,0 ,486 ,0.47 ,18.47 ,4.27 ,,0.02 ,,""
2013/7/3 11:00,DS,-2087 ,0.004 ,41.8 ,,48.6 ,,,36.0 ,6.78 ,,40.8 ,50.9 ,24.9 ,41.1 ,41.4 ,41.5 ,39.1 ,40.6 ,18.6 ,40.9 ,46.5 ,40.5 ,40.3 ,,,,,,33.8 ,26.0 ,27.0 ,2.81 ,25.1 ,0.07 ,0.06 ,15.26 ,-,0 ,489 ,0.47 ,19.59 ,4.27 ,,0.02 ,,""
2013/7/3 17:00,DS,-2088 ,0.004 ,42.0 ,,48.3 ,,,36.0 ,6.97 ,,40.9 ,50.6 ,24.9 ,41.2 ,41.5 ,41.5 ,39.3 ,40.6 ,19.1 ,40.9 ,46.4 ,40.6 ,40.3 ,,,,,,33.8 ,26.1 ,27.0 ,2.80 ,25.0 ,0.07 ,0.06 ,15.27 ,-,0 ,490 ,0.47 ,19.50 ,4.26 ,,0.02 ,,""
2013/7/3 23:00,DS,-2087 ,0.005 ,42.0 ,,48.0 ,,,35.8 ,7.02 ,,40.9 ,49.9 ,24.9 ,41.2 ,41.5 ,41.5 ,40.3 ,40.6 ,17.4 ,40.9 ,45.3 ,40.5 ,40.2 ,,,,,,33.7 ,26.1 ,27.0 ,2.78 ,24.9 ,0.07 ,0.06 ,15.27 ,-,0 ,490 ,0.47 ,19.31 ,4.27 ,,0.02 ,,""
2013/7/4 5:00,DS,-2088 ,0.005 ,41.9 ,,48.3 ,,,35.7 ,6.98 ,,40.8 ,49.7 ,24.9 ,41.1 ,41.4 ,41.3 ,40.3 ,40.5 ,17.8 ,40.8 ,45.0 ,40.4 ,40.2 ,,,,,,33.7 ,26.1 ,27.0 ,2.77 ,24.9 ,0.07 ,0.06 ,15.27 ,-,0 ,490 ,0.47 ,19.31 ,4.26 ,,0.02 ,,""
2013/7/4 11:00,DS,-2088 ,0.005 ,41.8 ,,48.4 ,,,35.6 ,6.82 ,,40.7 ,49.6 ,24.9 ,41.0 ,41.2 ,41.2 ,40.1 ,40.4 ,18.1 ,40.6 ,44.7 ,40.3 ,40.0 ,,,,,,33.7 ,26.1 ,27.0 ,2.77 ,24.9 ,0.07 ,0.06 ,15.27 ,-,0 ,490 ,0.47 ,18.19 ,4.26 ,,0.02 ,,""
2013/7/4 17:00,DS,-2087 ,0.005 ,41.7 ,,48.6 ,,,35.5 ,6.81 ,,40.6 ,49.5 ,24.9 ,40.8 ,41.0 ,41.1 ,40.1 ,40.3 ,18.1 ,40.5 ,44.5 ,40.2 ,39.9 ,,,,,,33.8 ,26.2 ,27.0 ,2.78 ,25.1 ,0.07 ,0.06 ,14.76 ,-,0 ,490 ,0.47 ,19.31 ,4.27 ,,0.02 ,,""
2013/7/4 23:00,DS,-2088 ,0.005 ,41.5 ,,48.7 ,,,35.5 ,6.56 ,,40.5 ,49.4 ,24.9 ,40.7 ,40.9 ,41.0 ,40.2 ,40.1 ,17.5 ,40.4 ,44.2 ,40.1 ,39.8 ,,,,,,33.8 ,26.2 ,27.0 ,2.79 ,25.3 ,0.07 ,0.06 ,14.76 ,-,0 ,490 ,0.47 ,19.59 ,4.26 ,,0.02 ,,""
2013/7/5 5:00,DS,-2087 ,0.005 ,41.4 ,,48.8 ,,,35.3 ,6.65 ,,40.3 ,49.5 ,24.9 ,40.5 ,41.1 ,40.8 ,40.0 ,40.0 ,17.5 ,40.2 ,44.0 ,39.9 ,39.6 ,,,,,,33.8 ,26.2 ,27.1 ,2.79 ,25.4 ,0.07 ,0.06 ,14.76 ,-,0 ,490 ,0.47 ,19.13 ,4.26 ,,0.02 ,,""
2013/7/5 11:00,DS,-2086 ,0.005 ,41.3 ,,49.4 ,,,35.3 ,6.77 ,,40.3 ,49.6 ,25.0 ,40.4 ,40.6 ,40.8 ,38.9 ,39.9 ,19.7 ,40.2 ,44.9 ,39.8 ,46.3 ,,,,,,33.9 ,26.2 ,27.1 ,2.79 ,25.5 ,0.07 ,0.06 ,14.76 ,-,0 ,490 ,0.47 ,19.41 ,4.27 ,,0.02 ,,""
2013/7/5 17:00,DS,-2086 ,0.005 ,41.4 ,,49.5 ,,,35.1 ,6.76 ,,40.2 ,49.5 ,24.9 ,40.4 ,40.6 ,40.7 ,38.6 ,39.9 ,20.1 ,40.1 ,45.0 ,39.8 ,46.4 ,,,,,,33.9 ,26.3 ,27.1 ,2.79 ,25.6 ,0.07 ,0.06 ,14.76 ,-,0 ,490 ,0.47 ,19.22 ,4.27 ,,0.02 ,,""
2013/7/5 23:00,DS,-2086 ,0.005 ,41.4 ,,49.6 ,,,35.0 ,6.60 ,,40.2 ,49.6 ,25.0 ,40.4 ,40.6 ,40.7 ,38.6 ,39.9 ,20.1 ,40.1 ,45.0 ,39.7 ,46.4 ,,,,,,33.9 ,26.3 ,27.1 ,2.79 ,25.7 ,0.07 ,0.06 ,14.76 ,-,0 ,490 ,0.47 ,17.44 ,4.27 ,,0.02 ,,""
2013/7/6 5:00,DS,-2087 ,0.005 ,41.4 ,,49.8 ,,,35.0 ,6.60 ,,40.2 ,49.6 ,25.0 ,40.4 ,40.5 ,40.6 ,38.6 ,39.8 ,20.3 ,40.1 ,44.9 ,39.7 ,46.6 ,,,,,,33.9 ,26.3 ,27.2 ,2.79 ,25.9 ,0.07 ,0.06 ,14.76 ,-,0 ,490 ,0.47 ,18.47 ,4.27 ,,0.02 ,,""
2013/7/6 11:00,DS,-2086 ,0.005 ,41.4 ,,49.7 ,,,34.9 ,6.54 ,,40.1 ,49.6 ,25.0 ,40.4 ,40.6 ,40.6 ,38.6 ,39.9 ,20.6 ,40.1 ,44.8 ,39.7 ,46.8 ,,,,,,34.0 ,26.3 ,27.2 ,2.80 ,26.0 ,0.07 ,0.06 ,14.76 ,-,0 ,490 ,0.47 ,18.38 ,4.26 ,,0.02 ,,""
2013/7/6 17:00,DS,-2086 ,0.005 ,41.4 ,,49.7 ,,,34.8 ,6.44 ,,40.1 ,49.6 ,25.0 ,42.0 ,40.6 ,40.7 ,38.7 ,39.9 ,20.7 ,40.1 ,44.7 ,39.7 ,46.8 ,,,,,,33.9 ,26.4 ,27.3 ,2.82 ,26.3 ,0.07 ,0.06 ,14.76 ,-,0 ,490 ,0.47 ,19.22 ,4.27 ,,0.02 ,,""
2013/7/6 23:00,DS,-2085 ,0.005 ,41.4 ,,49.7 ,,,34.8 ,6.20 ,,40.2 ,49.6 ,25.1 ,40.8 ,40.6 ,40.7 ,38.8 ,39.9 ,20.4 ,40.1 ,44.6 ,39.7 ,47.0 ,,,,,,34.0 ,26.4 ,27.3 ,2.84 ,26.6 ,0.08 ,0.07 ,14.76 ,-,0 ,490 ,0.47 ,17.91 ,4.26 ,,0.02 ,,""
2013/7/7 5:00,DS,-2086 ,0.005 ,41.4 ,,49.7 ,,,34.7 ,6.27 ,,40.2 ,49.7 ,25.1 ,40.9 ,40.6 ,40.7 ,38.9 ,39.9 ,21.1 ,40.2 ,44.4 ,39.8 ,47.2 ,,,,,,34.0 ,26.5 ,27.3 ,2.84 ,26.8 ,0.07 ,0.07 ,14.76 ,-,0 ,490 ,0.47 ,18.19 ,4.27 ,,0.02 ,,""
2013/7/7 11:00,DS,-2085 ,0.005 ,41.4 ,,49.7 ,,,34.6 ,6.28 ,,40.2 ,49.7 ,25.1 ,40.9 ,40.6 ,40.7 ,39.1 ,40.0 ,21.1 ,40.2 ,44.1 ,39.8 ,47.3 ,,,,,,34.0 ,26.5 ,27.3 ,2.85 ,26.9 ,0.08 ,0.07 ,14.64 ,-,0 ,480 ,0.47 ,17.16 ,4.26 ,,0.02 ,,""
2013/7/7 17:00,DS,-2085 ,0.005 ,41.5 ,,49.8 ,,,34.6 ,6.44 ,,40.2 ,49.7 ,25.2 ,41.0 ,40.6 ,40.8 ,38.9 ,40.0 ,21.7 ,40.2 ,44.4 ,39.8 ,47.4 ,,,,,,34.1 ,26.5 ,27.3 ,2.86 ,27.3 ,0.07 ,0.07 ,14.76 ,-,0 ,490 ,0.47 ,17.72 ,4.26 ,,0.02 ,,""
2013/7/7 23:00,DS,-2085 ,0.005 ,41.5 ,,49.7 ,,,34.6 ,6.35 ,,40.3 ,49.7 ,25.2 ,41.0 ,40.7 ,40.8 ,38.9 ,40.0 ,21.7 ,40.2 ,44.3 ,39.8 ,47.8 ,,,,,,34.1 ,26.5 ,27.3 ,2.86 ,27.4 ,0.07 ,0.07 ,14.76 ,-,0 ,490 ,0.47 ,18.28 ,4.27 ,,0.02 ,,""
2013/7/8 5:00,DS,-2085 ,0.005 ,41.5 ,,49.7 ,,,34.4 ,6.47 ,,40.3 ,49.7 ,25.3 ,41.1 ,40.7 ,40.8 ,39.0 ,40.0 ,21.8 ,40.3 ,44.3 ,39.9 ,47.9 ,,,,,,34.2 ,26.6 ,27.4 ,2.87 ,27.6 ,0.07 ,0.07 ,14.76 ,-,0 ,490 ,0.47 ,18.19 ,4.27 ,,0.02 ,,""
2013/7/8 11:00,DS,-2085 ,0.005 ,41.6 ,,49.8 ,,,34.8 ,6.56 ,,40.3 ,49.7 ,25.3 ,41.1 ,40.7 ,40.9 ,39.1 ,40.1 ,21.9 ,40.3 ,44.2 ,39.9 ,47.8 ,,,,,,34.2 ,26.6 ,27.4 ,2.87 ,27.7 ,0.07 ,0.07 ,14.76 ,-,0 ,490 ,0.47 ,18.00 ,4.27 ,,0.02 ,,""
2013/7/8 17:00,DS,-2085 ,0.005 ,41.6 ,,49.7 ,,,34.9 ,6.71 ,,40.4 ,49.8 ,25.3 ,41.2 ,40.8 ,40.9 ,39.1 ,40.1 ,21.9 ,40.4 ,44.3 ,40.0 ,46.7 ,,,,,,34.2 ,26.6 ,27.4 ,2.88 ,27.9 ,0.08 ,0.07 ,14.76 ,-,0 ,490 ,0.47 ,17.16 ,4.25 ,,0.02 ,,""
2013/7/8 23:00,DS,-2084 ,0.005 ,41.6 ,,49.6 ,,,35.1 ,6.88 ,,40.4 ,49.7 ,25.4 ,41.2 ,40.8 ,41.0 ,39.2 ,40.2 ,22.0 ,40.4 ,44.1 ,40.0 ,46.8 ,,,,,,34.3 ,26.6 ,27.4 ,2.88 ,28.1 ,0.08 ,0.07 ,14.76 ,-,0 ,490 ,0.47 ,17.81 ,4.25 ,,0.02 ,,""
2013/7/9 5:00,DS,-2085 ,0.005 ,41.6 ,,49.4 ,,,35.4 ,7.10 ,,40.5 ,49.8 ,25.4 ,41.3 ,40.9 ,41.0 ,39.3 ,40.2 ,22.2 ,40.5 ,44.1 ,40.1 ,47.3 ,,,,,,34.3 ,26.7 ,27.5 ,2.88 ,28.2 ,0.08 ,0.07 ,14.76 ,-,0 ,490 ,0.47 ,18.00 ,4.25 ,,0.02 ,,""
2013/7/9 11:00,DS,-2084 ,0.005 ,41.7 ,,49.2 ,,,35.0 ,7.15 ,,40.5 ,49.8 ,25.4 ,41.3 ,40.9 ,41.1 ,39.5 ,40.3 ,22.1 ,40.5 ,44.0 ,40.1 ,47.9 ,,,,,,34.4 ,26.9 ,27.5 ,2.86 ,28.2 ,0.08 ,0.06 ,14.70 ,-,0 ,485 ,0.46 ,19.03 ,4.25 ,,0.02 ,,""
2013/7/9 17:00,DS,-2085 ,0.005 ,41.7 ,,49.3 ,,,35.2 ,7.45 ,,40.6 ,49.8 ,25.4 ,41.3 ,40.9 ,41.1 ,39.4 ,40.3 ,23.3 ,40.6 ,44.0 ,40.1 ,46.9 ,,,,,,34.5 ,26.7 ,27.5 ,2.85 ,28.3 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,19.03 ,4.25 ,,0.02 ,,""
2013/7/9 23:00,DS,-2084 ,0.005 ,41.7 ,,49.1 ,,,34.9 ,7.38 ,,40.6 ,49.9 ,25.4 ,41.4 ,41.0 ,41.2 ,39.5 ,40.4 ,23.5 ,40.6 ,44.0 ,40.2 ,47.0 ,,,,,,34.5 ,27.0 ,27.6 ,2.84 ,28.2 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.84 ,4.25 ,,0.02 ,,""
2013/7/10 5:00,DS,-2085 ,0.005 ,41.8 ,,49.0 ,,,35.2 ,7.46 ,,40.6 ,49.9 ,25.5 ,41.5 ,41.1 ,41.2 ,39.5 ,40.4 ,23.5 ,40.6 ,44.0 ,40.3 ,48.0 ,,,,,,34.5 ,27.0 ,27.6 ,2.81 ,28.2 ,0.07 ,0.06 ,14.70 ,-,0 ,485 ,0.47 ,18.28 ,4.25 ,,0.02 ,,""
2013/7/10 11:00,DS,-2085 ,0.005 ,41.8 ,,49.1 ,,,35.5 ,7.45 ,,40.7 ,50.0 ,25.5 ,41.5 ,41.2 ,41.3 ,39.5 ,40.5 ,23.8 ,40.7 ,44.1 ,40.3 ,48.4 ,,,,,,34.5 ,26.8 ,27.6 ,2.79 ,28.0 ,0.07 ,0.06 ,14.70 ,-,0 ,485 ,0.47 ,18.19 ,4.26 ,,0.02 ,,""
2013/7/10 17:00,DS,-2084 ,0.005 ,41.9 ,,49.0 ,,,35.6 ,7.54 ,,40.8 ,50.0 ,25.6 ,41.6 ,41.2 ,41.4 ,39.7 ,40.5 ,24.6 ,40.8 ,43.9 ,40.4 ,48.7 ,,,,,,34.6 ,26.8 ,27.6 ,2.80 ,28.0 ,0.07 ,0.07 ,14.70 ,-,0 ,485 ,0.47 ,19.50 ,4.25 ,,0.02 ,,""
2013/7/10 23:00,DS,-2085 ,0.005 ,41.9 ,,49.1 ,,,35.6 ,7.41 ,,40.8 ,50.1 ,25.6 ,41.7 ,41.3 ,41.4 ,39.9 ,40.6 ,23.3 ,40.9 ,43.9 ,40.4 ,48.8 ,,,,,,34.6 ,26.8 ,27.6 ,2.80 ,28.2 ,0.07 ,0.06 ,14.70 ,-,0 ,485 ,0.47 ,18.19 ,4.25 ,,0.02 ,,""
2013/7/11 5:00,DS,-2084 ,0.005 ,42.0 ,,49.1 ,,,35.6 ,7.58 ,,40.9 ,50.1 ,25.7 ,41.7 ,41.4 ,41.5 ,41.4 ,40.7 ,23.1 ,40.9 ,41.9 ,40.5 ,49.0 ,,,,,,34.6 ,27.0 ,27.6 ,2.80 ,28.3 ,0.07 ,0.06 ,14.70 ,-,0 ,485 ,0.47 ,17.72 ,4.25 ,,0.02 ,,""
2013/7/11 11:00,DS,-2084 ,0.005 ,42.0 ,,49.1 ,,,35.7 ,7.57 ,,40.9 ,50.2 ,25.7 ,41.8 ,41.4 ,41.6 ,41.9 ,40.7 ,22.6 ,41.0 ,41.3 ,40.6 ,47.7 ,,,,,,34.6 ,26.9 ,27.7 ,2.80 ,28.4 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,19.41 ,4.26 ,,0.02 ,,""
2013/7/11 17:00,DS,-2084 ,0.005 ,42.1 ,,49.4 ,,,35.8 ,7.68 ,,41.0 ,50.2 ,25.7 ,41.9 ,41.5 ,41.7 ,39.0 ,40.8 ,26.8 ,41.1 ,40.4 ,40.6 ,47.0 ,,,,,,34.7 ,27.1 ,27.7 ,2.78 ,28.4 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.75 ,4.25 ,,0.02 ,,""
2013/7/11 23:00,DS,-2084 ,0.005 ,42.1 ,,49.4 ,,,36.0 ,7.50 ,,41.1 ,50.2 ,25.8 ,41.9 ,41.5 ,41.8 ,38.9 ,40.9 ,26.6 ,41.1 ,40.3 ,40.7 ,47.0 ,,,,,,34.7 ,27.1 ,27.7 ,2.76 ,28.3 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.19 ,4.25 ,,0.02 ,,""
2013/7/12 5:00,DS,-2084 ,0.005 ,42.2 ,,49.5 ,,,36.1 ,7.49 ,,41.2 ,50.3 ,25.8 ,42.0 ,41.6 ,41.9 ,39.0 ,40.9 ,26.5 ,41.2 ,40.5 ,40.7 ,48.6 ,,,,,,34.7 ,26.9 ,27.7 ,2.74 ,28.3 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.19 ,4.25 ,,0.02 ,,""
2013/7/12 11:00,DS,-2083 ,0.005 ,42.3 ,,49.6 ,,,36.1 ,7.57 ,,41.2 ,50.3 ,25.8 ,42.1 ,41.6 ,41.9 ,39.1 ,41.0 ,26.5 ,41.3 ,40.9 ,40.8 ,47.3 ,,,,,,34.7 ,27.1 ,27.7 ,2.72 ,28.2 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.00 ,4.25 ,,0.02 ,,""
2013/7/12 17:00,DS,-2084 ,0.005 ,42.3 ,,49.7 ,,,36.2 ,7.69 ,,41.3 ,50.8 ,25.9 ,42.1 ,41.6 ,42.0 ,39.2 ,41.0 ,26.4 ,41.3 ,41.0 ,40.9 ,47.4 ,,,,,,34.7 ,27.1 ,27.7 ,2.69 ,28.1 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.19 ,4.25 ,,0.02 ,,""
2013/7/12 23:00,DS,-2084 ,0.005 ,42.4 ,,49.6 ,,,36.1 ,7.68 ,,41.3 ,51.1 ,26.0 ,42.2 ,41.7 ,42.1 ,39.2 ,41.0 ,26.1 ,41.3 ,41.0 ,40.9 ,47.1 ,,,,,,34.7 ,27.1 ,27.8 ,2.68 ,27.9 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.00 ,4.25 ,,0.02 ,,""
2013/7/13 5:00,DS,-2084 ,0.005 ,42.4 ,,49.7 ,,,36.1 ,7.75 ,,41.4 ,51.1 ,26.0 ,42.3 ,41.7 ,42.1 ,39.4 ,41.1 ,25.8 ,41.4 ,41.5 ,41.0 ,49.6 ,,,,,,34.8 ,27.1 ,27.8 ,2.67 ,27.8 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.09 ,4.26 ,,0.02 ,,""
2013/7/13 11:00,DS,-2084 ,0.005 ,42.5 ,,49.9 ,,,36.1 ,7.64 ,,41.4 ,51.2 ,26.0 ,42.3 ,41.8 ,42.2 ,39.6 ,41.2 ,26.0 ,41.5 ,42.4 ,41.0 ,49.5 ,,,,,,34.8 ,27.0 ,27.8 ,2.66 ,27.9 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,19.22 ,4.25 ,,0.02 ,,""
2013/7/13 17:00,DS,-2084 ,0.005 ,42.6 ,,49.8 ,,,36.3 ,7.74 ,,41.5 ,51.3 ,26.1 ,42.3 ,41.8 ,42.2 ,39.6 ,41.2 ,25.8 ,41.5 ,42.7 ,41.1 ,49.7 ,,,,,,34.8 ,27.1 ,27.8 ,2.67 ,27.9 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.47 ,4.24 ,,0.02 ,,""
2013/7/13 23:00,DS,-2083 ,0.005 ,42.6 ,,49.9 ,,,36.5 ,7.70 ,,41.5 ,51.3 ,26.1 ,42.4 ,41.9 ,42.3 ,39.7 ,41.2 ,25.9 ,41.5 ,42.9 ,41.1 ,49.8 ,,,,,,34.9 ,27.2 ,27.8 ,2.67 ,28.1 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,17.63 ,4.26 ,,0.02 ,,""
2013/7/14 5:00,DS,-2083 ,0.005 ,42.6 ,,50.0 ,,,36.7 ,7.83 ,,41.5 ,51.3 ,26.2 ,42.4 ,41.9 ,42.3 ,39.7 ,41.3 ,25.5 ,41.5 ,43.1 ,41.1 ,49.8 ,,,,,,34.9 ,27.2 ,27.8 ,2.67 ,28.2 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,17.72 ,4.25 ,,0.02 ,,""
2013/7/14 11:00,DS,-2083 ,0.005 ,42.7 ,,50.0 ,,,36.7 ,7.82 ,,41.6 ,51.3 ,26.2 ,42.5 ,42.0 ,42.3 ,39.8 ,41.3 ,25.6 ,41.6 ,43.2 ,41.2 ,48.2 ,,,,,,34.9 ,27.2 ,27.8 ,2.66 ,28.3 ,0.07 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.56 ,4.25 ,,0.02 ,,""
2013/7/14 17:00,DS,-2083 ,0.005 ,42.8 ,,50.2 ,,,36.8 ,7.97 ,,41.7 ,51.4 ,26.2 ,42.5 ,42.0 ,42.3 ,39.7 ,41.4 ,23.9 ,41.6 ,43.6 ,41.2 ,48.3 ,,,,,,35.0 ,27.2 ,27.8 ,2.65 ,28.2 ,0.06 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.56 ,4.25 ,,0.02 ,,""
2013/7/14 23:00,DS,-2083 ,0.005 ,42.8 ,,50.2 ,,,36.8 ,8.05 ,,41.7 ,51.4 ,26.3 ,42.5 ,42.0 ,42.4 ,39.7 ,41.5 ,23.7 ,41.7 ,43.9 ,41.3 ,48.5 ,,,,,,35.0 ,27.2 ,27.8 ,2.64 ,28.3 ,0.06 ,0.06 ,14.71 ,-,0 ,486 ,0.47 ,18.94 ,4.25 ,,0.02 ,,""
2013/7/15 5:00,DS,-2083 ,0.006 ,42.8 ,,50.0 ,,,36.8 ,8.35 ,,41.7 ,51.5 ,26.3 ,42.6 ,42.1 ,42.4 ,39.9 ,41.4 ,23.5 ,41.7 ,44.3 ,41.3 ,48.7 ,,,,,,35.0 ,27.2 ,27.8 ,2.62 ,28.2 ,0.06 ,0.06 ,14.71 ,-,4 ,486 ,0.47 ,18.66 ,4.25 ,,0.02 ,,""
2013/7/15 11:00,DS,-2083 ,0.006 ,42.9 ,,50.0 ,,,36.8 ,8.19 ,,41.7 ,51.5 ,26.4 ,54.3 ,42.0 ,42.5 ,39.9 ,41.5 ,23.7 ,41.8 ,44.4 ,41.3 ,48.8 ,,,,,,35.0 ,27.2 ,27.8 ,2.62 ,28.2 ,0.06 ,0.06 ,14.71 ,-,4 ,486 ,0.47 ,18.47 ,4.25 ,,0.02 ,,""
2013/7/15 17:00,DS,-2083 ,0.006 ,42.9 ,,50.2 ,,,36.9 ,8.05 ,,41.8 ,51.5 ,26.4 ,54.3 ,42.1 ,42.5 ,40.0 ,41.5 ,23.7 ,41.8 ,44.6 ,41.3 ,48.8 ,,,,,,35.0 ,27.2 ,27.8 ,2.59 ,28.1 ,0.07 ,0.06 ,14.71 ,-,4 ,486 ,0.47 ,19.03 ,4.26 ,,0.02 ,,""
2013/7/15 23:00,DS,-2083 ,0.006 ,43.0 ,,50.2 ,,,36.9 ,7.89 ,,41.8 ,51.6 ,26.4 ,54.1 ,42.1 ,42.6 ,40.0 ,41.5 ,23.7 ,41.8 ,44.6 ,41.4 ,49.0 ,,,,,,35.0 ,27.2 ,27.8 ,2.56 ,28.0 ,0.07 ,0.06 ,14.71 ,-,4 ,486 ,0.47 ,18.38 ,4.26 ,,0.02 ,,""
2013/7/16 5:00,DS,-2083 ,0.006 ,43.0 ,,50.0 ,,,36.9 ,7.86 ,,41.8 ,51.6 ,26.4 ,53.5 ,42.1 ,42.6 ,40.1 ,41.5 ,23.8 ,41.8 ,45.1 ,41.4 ,49.1 ,,,,,,35.0 ,27.2 ,27.8 ,2.52 ,27.8 ,0.07 ,0.06 ,14.71 ,-,-,486 ,0.47 ,18.00 ,4.25 ,,0.02 ,,"As for N2 pressure at the PCV side, the value will be described as �g-�g from 5:00 AM today, since nitrogen supply to the PCV side was stopped at all Units 1-3 since July 3 and they are stable."
2013/7/16 11:00,DS,-2083 ,0.006 ,43.0 ,,50.1 ,,,37.0 ,7.75 ,,41.9 ,51.6 ,26.4 ,53.9 ,42.2 ,42.6 ,39.9 ,41.5 ,24.2 ,41.9 ,45.4 ,41.5 ,49.5 ,,,,,,35.0 ,27.2 ,27.8 ,2.50 ,27.5 ,0.07 ,0.06 ,14.71 ,-,-,486 ,0.47 ,17.16 ,4.26 ,,0.02 ,,""
