,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/9/5 23:00,DS,-2077 ,0.005 ,45.8 ,,52.1 ,,,43.8 ,5.79 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.5 ,43.9 ,29.5 ,44.6 ,48.4 ,44.3 ,44.0 ,,,,,,35.8 ,33.0 ,33.4 ,3.01 ,30.5 ,0.01 ,0.00 ,15.45 ,-,-,484 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/6 5:00,DS,-2076 ,0.004 ,45.7 ,,52.0 ,,,43.9 ,5.51 ,,44.7 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.5 ,43.9 ,29.6 ,44.6 ,48.4 ,44.3 ,44.0 ,,,,,,35.9 ,33.0 ,33.3 ,2.98 ,30.4 ,0.01 ,0.00 ,14.92 ,-,-,483 ,0.47 ,17.63 ,4.13 ,,0.02 ,,""
2013/9/6 11:00,DS,-2077 ,0.004 ,45.7 ,,50.9 ,,,44.6 ,5.24 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.5 ,43.9 ,29.6 ,44.6 ,48.3 ,44.3 ,43.9 ,,,,,,35.9 ,32.9 ,33.3 ,2.94 ,30.3 ,0.02 ,0.00 ,14.92 ,-,-,483 ,0.47 ,18.56 ,4.12 ,,0.02 ,,""
2013/9/6 17:00,DS,-2076 ,0.004 ,45.6 ,,50.4 ,,,46.3 ,5.29 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.4 ,43.9 ,29.8 ,44.6 ,48.4 ,44.3 ,43.9 ,,,,,,36.1 ,32.9 ,33.3 ,2.89 ,30.0 ,0.05 ,0.03 ,14.92 ,-,-,483 ,0.47 ,18.66 ,4.12 ,,0.02 ,,""
2013/9/6 23:00,DS,-2076 ,0.004 ,45.6 ,,50.3 ,,,45.9 ,5.21 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.4 ,43.8 ,29.8 ,44.6 ,48.4 ,44.2 ,43.9 ,,,,,,36.3 ,32.7 ,33.1 ,2.83 ,29.7 ,0.05 ,0.03 ,14.92 ,-,-,483 ,0.47 ,18.94 ,4.13 ,,0.02 ,,""
2013/9/7 5:00,DS,-2076 ,0.004 ,45.6 ,,50.6 ,,,45.3 ,5.32 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.3 ,43.8 ,29.8 ,44.6 ,48.4 ,44.2 ,43.9 ,,,,,,36.5 ,32.5 ,33.0 ,2.78 ,29.3 ,0.05 ,0.03 ,14.94 ,-,-,484 ,0.47 ,18.47 ,4.12 ,,0.02 ,,""
2013/9/7 11:00,DS,-2075 ,0.003 ,45.7 ,,51.1 ,,,44.5 ,5.32 ,,44.6 ,54.4 ,30.2 ,45.3 ,44.3 ,45.5 ,43.3 ,43.8 ,29.8 ,44.6 ,48.4 ,44.2 ,43.9 ,,,,,,36.8 ,32.4 ,32.8 ,2.73 ,28.6 ,0.05 ,0.04 ,14.94 ,-,-,484 ,0.47 ,18.56 ,4.12 ,,0.02 ,,""
2013/9/7 17:00,DS,-2077 ,0.003 ,45.7 ,,51.7 ,,,43.8 ,5.51 ,,44.6 ,54.3 ,30.2 ,45.3 ,44.3 ,45.5 ,43.3 ,43.8 ,29.7 ,44.5 ,48.4 ,44.2 ,43.9 ,,,,,,36.8 ,32.3 ,32.8 ,2.71 ,28.1 ,0.05 ,0.03 ,14.94 ,-,-,484 ,0.47 ,18.84 ,4.12 ,,0.02 ,,""
2013/9/7 23:00,DS,-2076 ,0.003 ,45.7 ,,52.1 ,,,43.2 ,5.57 ,,44.6 ,54.3 ,30.2 ,45.3 ,44.3 ,45.4 ,43.2 ,43.8 ,29.6 ,44.5 ,48.4 ,44.2 ,43.9 ,,,,,,36.9 ,32.2 ,32.6 ,2.70 ,27.9 ,0.05 ,0.03 ,14.94 ,-,-,484 ,0.47 ,18.28 ,4.12 ,,0.02 ,,""
2013/9/8 5:00,DS,-2077 ,0.004 ,45.7 ,,52.4 ,,,42.7 ,5.87 ,,44.6 ,54.3 ,30.2 ,45.3 ,44.3 ,45.4 ,43.2 ,43.8 ,29.4 ,44.5 ,48.4 ,44.2 ,43.9 ,,,,,,37.0 ,32.1 ,32.5 ,2.69 ,27.9 ,0.05 ,0.03 ,14.94 ,-,-,484 ,0.47 ,18.47 ,4.12 ,,0.02 ,,""
2013/9/8 11:00,DS,-2077 ,0.003 ,45.7 ,,52.7 ,,,42.3 ,5.81 ,,44.6 ,54.3 ,30.3 ,45.3 ,44.3 ,45.3 ,43.1 ,43.8 ,29.3 ,44.5 ,48.5 ,44.2 ,43.9 ,,,,,,37.1 ,32.0 ,32.4 ,2.67 ,27.9 ,0.05 ,0.03 ,14.94 ,-,-,484 ,0.47 ,19.13 ,4.12 ,,0.02 ,,""
2013/9/8 17:00,DS,-2076 ,0.003 ,45.6 ,,52.8 ,,,42.0 ,5.76 ,,44.6 ,54.3 ,30.2 ,45.2 ,44.3 ,45.3 ,43.1 ,43.9 ,29.1 ,44.5 ,48.6 ,44.2 ,43.9 ,,,,,,37.1 ,31.9 ,32.4 ,2.65 ,27.7 ,0.05 ,0.03 ,15.45 ,-,-,484 ,0.47 ,19.50 ,4.12 ,,0.02 ,,""
2013/9/8 23:00,DS,-2075 ,0.003 ,45.6 ,,53.3 ,,,41.8 ,5.61 ,,44.5 ,54.3 ,30.2 ,45.2 ,44.3 ,45.3 ,43.0 ,43.9 ,28.8 ,44.5 ,48.6 ,44.1 ,43.8 ,,,,,,37.1 ,31.8 ,32.3 ,2.63 ,27.5 ,0.05 ,0.03 ,15.45 ,-,-,484 ,0.47 ,18.66 ,4.12 ,,0.02 ,,""
2013/9/9 5:00,DS,-2077 ,0.004 ,45.6 ,,53.4 ,,,41.5 ,5.46 ,,44.7 ,54.3 ,30.3 ,45.2 ,44.3 ,45.3 ,42.9 ,43.9 ,28.5 ,44.4 ,48.7 ,44.1 ,43.8 ,,,,,,37.1 ,31.7 ,32.2 ,2.58 ,27.5 ,0.05 ,0.04 ,15.45 ,-,-,484 ,0.47 ,19.13 ,4.12 ,,0.02 ,,""
2013/9/9 11:00,DS,-2077 ,0.004 ,45.6 ,,54.1 ,,,41.2 ,5.31 ,,44.7 ,54.3 ,30.2 ,45.1 ,44.3 ,45.2 ,42.9 ,43.9 ,28.4 ,44.5 ,48.8 ,44.2 ,43.9 ,,,,,,37.1 ,31.6 ,32.1 ,2.54 ,27.2 ,0.05 ,0.04 ,15.45 ,-,-,484 ,0.47 ,18.47 ,4.12 ,,0.02 ,,""
2013/9/9 17:00,DS,-2077 ,0.004 ,45.6 ,,53.8 ,,,41.1 ,5.36 ,,44.6 ,54.3 ,30.1 ,45.1 ,44.3 ,45.2 ,42.8 ,43.9 ,28.1 ,44.4 ,48.8 ,44.1 ,43.8 ,,,,,,37.2 ,31.6 ,32.1 ,2.52 ,26.7 ,0.06 ,0.04 ,15.45 ,-,-,484 ,0.47 ,18.66 ,4.11 ,,0.02 ,,""
2013/9/9 23:00,DS,-2077 ,0.003 ,45.6 ,,53.8 ,,,40.8 ,5.20 ,,44.6 ,54.3 ,30.2 ,45.1 ,44.3 ,45.1 ,42.8 ,43.9 ,27.7 ,44.4 ,48.8 ,44.1 ,43.8 ,,,,,,37.1 ,31.5 ,32.0 ,2.50 ,26.3 ,0.06 ,0.04 ,15.45 ,-,-,484 ,0.47 ,18.00 ,4.12 ,,0.02 ,,""
2013/9/10 5:00,DS,-2077 ,0.003 ,45.5 ,,54.3 ,,,40.6 ,5.14 ,,44.6 ,54.3 ,30.2 ,45.0 ,44.3 ,45.1 ,42.8 ,43.9 ,27.5 ,44.4 ,48.8 ,44.1 ,43.8 ,,,,,,37.1 ,31.4 ,32.0 ,2.46 ,26.3 ,0.06 ,0.04 ,15.45 ,-,-,484 ,0.47 ,18.75 ,4.12 ,,0.02 ,,""
2013/9/10 11:00,DS,-2077 ,0.003 ,45.5 ,,54.4 ,,,40.4 ,5.04 ,,44.5 ,54.2 ,30.2 ,45.0 ,44.3 ,45.1 ,42.7 ,43.9 ,27.4 ,44.4 ,48.8 ,44.1 ,43.7 ,,,,,,37.1 ,31.4 ,32.0 ,2.44 ,26.1 ,-,0.04 ,15.46 ,-,-,485 ,0.47 ,18.44 ,4.12 ,,0.02 ,,""
2013/9/10 17:00,DS,-2077 ,0.003 ,45.4 ,,54.5 ,,,40.3 ,5.02 ,,44.5 ,54.2 ,30.1 ,44.9 ,44.2 ,45.0 ,42.6 ,43.9 ,27.2 ,44.4 ,48.9 ,44.0 ,43.7 ,,,,,,37.2 ,31.3 ,31.9 ,2.44 ,25.6 ,-,0.03 ,15.45 ,-,-,484 ,0.47 ,18.28 ,4.12 ,,0.02 ,,""
2013/9/10 23:00,DS,-2077 ,0.003 ,45.4 ,,54.4 ,,,40.1 ,4.89 ,,44.5 ,54.2 ,30.2 ,45.0 ,44.2 ,45.0 ,42.6 ,43.9 ,26.9 ,44.3 ,48.9 ,44.0 ,43.7 ,,,,,,37.2 ,31.3 ,31.9 ,2.45 ,25.8 ,-,0.03 ,15.45 ,-,-,484 ,0.47 ,18.11 ,4.12 ,,0.02 ,,""
2013/9/11 5:00,DS,-2076 ,0.003 ,45.4 ,,54.5 ,,,40.0 ,4.83 ,,44.4 ,54.2 ,30.2 ,44.9 ,44.2 ,45.0 ,42.6 ,43.9 ,26.9 ,44.3 ,49.0 ,44.0 ,43.7 ,,,,,,37.1 ,31.3 ,31.8 ,2.43 ,25.8 ,-,0.03 ,15.45 ,-,-,484 ,0.47 ,18.33 ,4.12 ,,0.02 ,,""
2013/9/11 11:00,DS,-2077 ,0.003 ,45.4 ,,54.7 ,,,39.8 ,4.75 ,,44.4 ,54.2 ,30.2 ,44.9 ,44.2 ,44.9 ,42.5 ,43.9 ,26.8 ,44.3 ,49.0 ,43.9 ,43.7 ,,,,,,37.2 ,31.2 ,31.8 ,2.43 ,25.8 ,-,0.03 ,13.32 ,-,-,398 ,0.38 ,17.09 ,4.12 ,,0.02 ,,""
2013/9/11 17:00,DS,-2077 ,0.003 ,45.4 ,,54.9 ,,,39.7 ,4.86 ,,44.4 ,54.2 ,30.2 ,44.8 ,44.2 ,44.9 ,42.2 ,43.8 ,27.0 ,44.3 ,49.2 ,43.9 ,43.6 ,,,,,,37.2 ,31.2 ,31.7 ,2.45 ,25.9 ,-,0.04 ,15.48 ,-,-,486 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/11 23:00,DS,-2077 ,0.003 ,45.3 ,,54.6 ,,,39.5 ,4.84 ,,44.4 ,54.2 ,30.2 ,44.8 ,44.1 ,44.9 ,42.1 ,43.9 ,27.1 ,44.3 ,49.4 ,43.9 ,43.6 ,,,,,,37.2 ,31.2 ,31.7 ,2.46 ,26.2 ,0.06 ,0.04 ,15.48 ,-,-,486 ,0.47 ,18.38 ,4.12 ,,0.02 ,,""
2013/9/12 5:00,DS,-2077 ,0.003 ,45.3 ,,54.5 ,,,39.4 ,4.87 ,,44.4 ,54.2 ,30.2 ,44.8 ,44.1 ,44.9 ,42.0 ,43.8 ,27.0 ,44.2 ,49.5 ,43.9 ,43.6 ,,,,,,37.2 ,31.1 ,31.7 ,2.46 ,26.3 ,0.06 ,0.04 ,14.96 ,-,-,486 ,0.47 ,17.72 ,4.12 ,,0.02 ,,""
2013/9/12 11:00,DS,-2076 ,0.003 ,45.3 ,,54.8 ,,,39.2 ,4.85 ,,44.3 ,54.1 ,30.2 ,44.8 ,44.1 ,44.8 ,42.0 ,43.8 ,26.9 ,44.2 ,49.5 ,43.9 ,43.6 ,,,,,,37.3 ,31.1 ,31.7 ,2.46 ,26.3 ,0.06 ,0.04 ,14.96 ,-,-,486 ,0.47 ,17.44 ,4.12 ,,0.02 ,,""
2013/9/12 17:00,DS,-2077 ,0.003 ,45.2 ,,55.0 ,,,39.2 ,4.93 ,,44.3 ,54.2 ,30.2 ,44.8 ,44.1 ,44.8 ,41.9 ,43.8 ,27.0 ,44.2 ,49.5 ,43.9 ,43.6 ,,,,,,37.3 ,31.0 ,31.6 ,2.49 ,26.5 ,0.06 ,0.06 ,14.97 ,-,-,487 ,0.47 ,17.50 ,4.12 ,,0.02 ,,""
2013/9/12 23:00,DS,-2077 ,0.003 ,45.2 ,,55.0 ,,,39.1 ,4.76 ,,44.3 ,54.1 ,30.2 ,44.7 ,44.1 ,44.8 ,41.9 ,43.8 ,26.9 ,44.2 ,49.6 ,43.8 ,43.5 ,,,,,,37.4 ,31.0 ,31.6 ,2.51 ,26.8 ,0.06 ,0.06 ,14.97 ,-,-,487 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/13 5:00,DS,-2077 ,0.003 ,45.2 ,,55.2 ,,,39.0 ,4.76 ,,44.2 ,54.1 ,30.1 ,44.7 ,44.1 ,44.8 ,41.8 ,43.8 ,27.1 ,44.1 ,49.4 ,43.8 ,43.5 ,,,,,,37.4 ,31.0 ,31.6 ,2.52 ,26.9 ,0.06 ,0.06 ,14.97 ,-,-,487 ,0.47 ,18.09 ,4.12 ,,0.02 ,,""
2013/9/13 11:00,DS,-2077 ,0.003 ,45.2 ,,55.1 ,,,38.9 ,4.70 ,,44.2 ,54.0 ,30.1 ,44.7 ,44.1 ,44.7 ,41.9 ,43.8 ,27.4 ,44.1 ,49.3 ,43.8 ,43.5 ,,,,,,37.4 ,31.0 ,31.6 ,2.53 ,27.0 ,0.06 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.34 ,4.12 ,,0.02 ,,""
2013/9/13 17:00,DS,-2076 ,0.003 ,45.2 ,,55.1 ,,,38.9 ,4.85 ,,44.2 ,54.1 ,30.1 ,44.7 ,44.1 ,44.7 ,41.7 ,43.8 ,27.0 ,44.1 ,49.5 ,43.8 ,43.5 ,,,,,,37.5 ,30.9 ,31.6 ,2.54 ,27.2 ,0.06 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.91 ,4.12 ,,0.02 ,,""
2013/9/13 23:00,DS,-2077 ,0.003 ,45.1 ,,56.0 ,,,39.0 ,4.92 ,,44.2 ,54.0 ,30.1 ,44.7 ,44.0 ,44.7 ,41.7 ,43.8 ,27.3 ,44.1 ,49.4 ,43.8 ,43.5 ,,,,,,37.5 ,30.9 ,31.6 ,2.55 ,27.4 ,0.06 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.25 ,4.12 ,,0.02 ,,""
2013/9/14 5:00,DS,-2077 ,0.003 ,45.1 ,,55.2 ,,,39.1 ,4.99 ,,44.2 ,54.0 ,30.1 ,44.7 ,44.0 ,44.7 ,41.7 ,43.7 ,27.4 ,44.1 ,49.4 ,43.7 ,43.4 ,,,,,,37.5 ,30.9 ,31.6 ,2.53 ,27.4 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/14 11:00,DS,-2077 ,0.003 ,45.1 ,,54.8 ,,,39.4 ,5.05 ,,44.2 ,53.9 ,30.1 ,44.7 ,43.9 ,44.7 ,41.9 ,43.6 ,28.9 ,44.1 ,48.8 ,43.7 ,43.4 ,,,,,,37.6 ,30.9 ,31.5 ,2.53 ,27.4 ,0.06 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.72 ,4.12 ,,0.02 ,,""
2013/9/14 17:00,DS,-2077 ,0.003 ,45.0 ,,54.7 ,,,39.8 ,5.12 ,,44.1 ,54.0 ,30.1 ,44.7 ,43.9 ,44.7 ,41.9 ,43.6 ,29.0 ,44.1 ,48.8 ,43.7 ,43.4 ,,,,,,37.6 ,30.9 ,31.5 ,2.55 ,27.5 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/14 23:00,DS,-2077 ,0.003 ,45.0 ,,54.5 ,,,40.2 ,5.14 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.9 ,44.8 ,42.0 ,43.5 ,29.3 ,44.1 ,48.7 ,43.7 ,43.4 ,,,,,,37.6 ,30.9 ,31.5 ,2.56 ,27.8 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.06 ,4.12 ,,0.02 ,,""
2013/9/15 5:00,DS,-2077 ,0.003 ,45.0 ,,53.2 ,,,40.6 ,5.33 ,,44.1 ,53.9 ,30.2 ,44.8 ,43.8 ,44.8 ,42.0 ,43.5 ,29.6 ,44.0 ,48.5 ,43.6 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.58 ,28.0 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.53 ,4.12 ,,0.02 ,,""
2013/9/15 11:00,DS,-2077 ,0.003 ,45.0 ,,53.3 ,,,40.9 ,5.53 ,,44.1 ,53.9 ,30.2 ,44.7 ,43.8 ,44.8 ,42.1 ,43.4 ,29.7 ,44.0 ,48.5 ,43.6 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.58 ,28.2 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.53 ,4.12 ,,0.02 ,,""
2013/9/15 17:00,DS,-2077 ,0.003 ,45.0 ,,53.8 ,,,41.2 ,5.64 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.8 ,44.9 ,42.1 ,43.4 ,29.9 ,44.0 ,48.4 ,43.7 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.60 ,28.3 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/15 23:00,DS,-2077 ,0.003 ,45.0 ,,53.9 ,,,41.5 ,5.57 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.8 ,44.9 ,42.1 ,43.4 ,29.8 ,44.1 ,48.5 ,43.7 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.60 ,28.5 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.53 ,4.12 ,,0.02 ,,""
2013/9/16 5:00,DS,-2076 ,0.003 ,45.0 ,,53.6 ,,,41.7 ,5.93 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.7 ,44.9 ,42.2 ,43.3 ,30.0 ,44.0 ,48.4 ,43.7 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.59 ,28.5 ,0.05 ,0.04 ,15.49 ,-,-,487 ,0.47 ,17.72 ,4.12 ,,0.02 ,,""
2013/9/16 11:00,DS,-2077 ,0.004 ,45.0 ,,53.8 ,,,41.9 ,6.88 ,,44.0 ,53.8 ,30.1 ,44.7 ,43.7 ,44.9 ,42.2 ,43.3 ,30.2 ,44.0 ,48.4 ,43.6 ,43.5 ,,,,,,37.8 ,30.9 ,31.5 ,2.59 ,28.6 ,0.04 ,0.04 ,15.49 ,-,-,487 ,0.47 ,18.00 ,4.12 ,,0.02 ,,""
2013/9/16 17:00,DS,-2076 ,0.005 ,45.0 ,,54.1 ,,,42.1 ,6.31 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.7 ,44.9 ,42.3 ,43.3 ,30.3 ,44.0 ,48.3 ,43.6 ,43.4 ,,,,,,37.8 ,30.9 ,31.5 ,2.58 ,28.7 ,0.06 ,0.04 ,15.49 ,-,-,487 ,0.47 ,17.91 ,4.12 ,,0.02 ,,""
2013/9/16 23:00,DS,-2076 ,0.003 ,44.9 ,,53.7 ,,,42.3 ,4.84 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.7 ,44.9 ,42.3 ,43.3 ,30.5 ,44.0 ,48.2 ,43.7 ,43.4 ,,,,,,37.8 ,30.9 ,31.5 ,2.52 ,28.6 ,0.07 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.44 ,4.12 ,,0.02 ,,""
2013/9/17 5:00,DS,-2077 ,0.003 ,44.9 ,,53.2 ,,,42.3 ,4.41 ,,44.0 ,53.9 ,30.1 ,44.8 ,43.7 ,44.9 ,42.3 ,43.3 ,30.5 ,44.0 ,48.1 ,43.6 ,43.3 ,,,,,,37.7 ,30.9 ,31.5 ,2.42 ,28.4 ,0.07 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.44 ,4.12 ,,0.02 ,,""
2013/9/17 11:00,DS,-2076 ,0.003 ,44.9 ,,53.0 ,,,42.4 ,4.19 ,,44.0 ,53.9 ,30.1 ,44.8 ,43.7 ,44.9 ,42.3 ,43.2 ,30.6 ,44.0 ,48.1 ,43.6 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.34 ,27.9 ,0.08 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.88 ,4.12 ,,0.02 ,,""
2013/9/17 17:00,DS,-2077 ,0.002 ,44.8 ,,53.0 ,,,42.4 ,4.19 ,,44.0 ,53.8 ,30.0 ,44.7 ,43.6 ,44.8 ,42.2 ,43.2 ,30.6 ,43.9 ,48.0 ,43.6 ,43.3 ,,,,,,37.7 ,30.9 ,31.5 ,2.29 ,26.5 ,0.08 ,0.07 ,15.49 ,-,-,487 ,0.47 ,16.97 ,4.10 ,,0.02 ,,""
2013/9/17 23:00,DS,-2077 ,0.002 ,44.8 ,,52.8 ,,,42.4 ,4.18 ,,43.9 ,53.8 ,30.1 ,44.7 ,43.6 ,44.8 ,42.2 ,43.2 ,30.7 ,43.9 ,48.0 ,43.5 ,43.3 ,,,,,,37.7 ,30.9 ,31.4 ,2.26 ,25.7 ,0.08 ,0.07 ,15.49 ,-,-,487 ,0.47 ,16.88 ,4.10 ,,0.02 ,,""
2013/9/18 5:00,DS,-2076 ,0.002 ,44.8 ,,52.9 ,,,42.5 ,4.20 ,,43.9 ,53.8 ,30.1 ,44.7 ,43.6 ,44.8 ,42.1 ,43.2 ,30.7 ,43.9 ,47.9 ,43.5 ,43.2 ,,,,,,37.6 ,30.9 ,31.4 ,2.21 ,25.6 ,0.08 ,0.07 ,15.49 ,-,-,487 ,0.47 ,16.88 ,4.12 ,,0.02 ,,""
2013/9/18 11:00,DS,-2076 ,0.002 ,44.7 ,,53.3 ,,,42.7 ,4.29 ,,43.9 ,53.8 ,30.0 ,44.7 ,43.5 ,44.7 ,42.1 ,43.1 ,30.8 ,43.9 ,47.9 ,43.5 ,43.2 ,,,,,,37.6 ,30.8 ,31.4 ,2.19 ,25.3 ,0.08 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.50 ,4.12 ,,0.02 ,,""
2013/9/18 17:00,DS,-2076 ,0.002 ,44.5 ,,51.9 ,,,43.2 ,4.64 ,,43.8 ,53.8 ,30.0 ,44.6 ,43.5 ,44.7 ,42.1 ,43.1 ,30.9 ,43.9 ,47.8 ,43.5 ,43.2 ,,,,,,37.6 ,30.8 ,31.4 ,2.18 ,24.6 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.53 ,4.12 ,,0.02 ,,""
2013/9/18 23:00,DS,-2076 ,0.002 ,44.5 ,,51.5 ,,,43.3 ,4.64 ,,43.8 ,53.7 ,30.0 ,44.6 ,43.5 ,44.7 ,42.1 ,43.0 ,30.9 ,43.8 ,47.7 ,43.4 ,43.2 ,,,,,,37.6 ,30.8 ,31.4 ,2.17 ,24.6 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.88 ,4.12 ,,0.02 ,,""
2013/9/19 5:00,DS,-2076 ,0.002 ,44.4 ,,51.1 ,,,43.5 ,4.73 ,,43.8 ,53.7 ,30.0 ,44.5 ,43.4 ,44.7 ,42.1 ,43.0 ,30.9 ,43.7 ,47.7 ,43.4 ,43.1 ,,,,,,37.5 ,30.8 ,31.4 ,2.13 ,24.6 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.97 ,4.09 ,,0.02 ,,""
2013/9/19 11:00,DS,-2077 ,0.002 ,44.4 ,,51.1 ,,,43.5 ,4.77 ,,43.7 ,53.7 ,30.0 ,44.5 ,43.4 ,44.6 ,42.1 ,42.9 ,31.0 ,43.7 ,47.7 ,43.4 ,43.1 ,,,,,,37.4 ,30.8 ,31.4 ,2.11 ,24.4 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,15.84 ,4.09 ,,0.02 ,,""
2013/9/19 17:00,DS,-2077 ,0.002 ,44.4 ,,51.0 ,,,43.5 ,5.02 ,,43.7 ,53.6 ,30.0 ,44.5 ,43.3 ,44.6 ,42.1 ,42.9 ,31.0 ,43.7 ,47.6 ,43.3 ,43.0 ,,,,,,37.4 ,30.8 ,31.4 ,2.13 ,24.0 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.78 ,4.09 ,,0.02 ,,""
2013/9/19 23:00,DS,-2077 ,0.002 ,44.4 ,,50.8 ,,,43.6 ,5.13 ,,43.7 ,53.6 ,30.0 ,44.4 ,43.3 ,44.5 ,42.1 ,42.9 ,31.1 ,43.6 ,47.5 ,43.3 ,43.0 ,,,,,,37.4 ,30.8 ,31.4 ,2.13 ,24.2 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/20 5:00,DS,-2077 ,0.002 ,44.5 ,,50.7 ,,,43.2 ,5.33 ,,43.6 ,53.5 ,30.0 ,44.4 ,43.3 ,44.5 ,42.0 ,42.9 ,30.9 ,43.6 ,47.7 ,43.3 ,43.0 ,,,,,,37.3 ,30.8 ,31.3 ,2.10 ,24.2 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.88 ,4.09 ,,0.02 ,,""
2013/9/20 11:00,DS,-2077 ,0.003 ,44.4 ,,50.6 ,,,43.2 ,5.53 ,,43.5 ,53.5 ,29.9 ,44.4 ,43.2 ,44.4 ,41.9 ,42.8 ,30.6 ,43.6 ,47.6 ,43.2 ,43.0 ,,,,,,37.3 ,30.7 ,31.3 ,2.05 ,24.1 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.44 ,4.09 ,,0.02 ,,""
2013/9/20 17:00,DS,-2077 ,0.003 ,44.3 ,,50.5 ,,,43.2 ,5.82 ,,43.4 ,53.4 ,29.9 ,44.3 ,43.2 ,44.4 ,41.8 ,42.7 ,30.7 ,43.5 ,47.5 ,43.2 ,42.9 ,,,,,,37.3 ,30.7 ,31.3 ,4.17 ,23.9 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/20 23:00,DS,-2077 ,0.003 ,44.3 ,,50.6 ,,,43.3 ,5.86 ,,43.4 ,53.4 ,29.9 ,44.2 ,43.1 ,44.3 ,41.7 ,42.7 ,30.7 ,43.4 ,47.5 ,43.1 ,42.8 ,,,,,,37.2 ,30.7 ,31.3 ,4.19 ,24.3 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.69 ,4.09 ,,0.02 ,,""
2013/9/21 5:00,DS,-2077 ,0.003 ,44.3 ,,51.1 ,,,43.3 ,5.93 ,,43.4 ,53.4 ,29.9 ,44.2 ,43.1 ,44.3 ,41.7 ,42.7 ,30.7 ,43.5 ,47.4 ,43.1 ,42.8 ,,,,,,37.2 ,30.7 ,31.3 ,4.19 ,24.5 ,0.06 ,0.05 ,15.49 ,-,-,487 ,0.47 ,16.59 ,4.09 ,,0.02 ,,""
2013/9/21 11:00,DS,-2077 ,0.003 ,44.3 ,,50.7 ,,,43.4 ,6.13 ,,43.4 ,53.4 ,29.9 ,44.2 ,43.1 ,44.3 ,41.7 ,42.7 ,30.8 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.2 ,30.6 ,31.2 ,4.20 ,24.6 ,0.06 ,0.05 ,15.49 ,-,-,487 ,0.47 ,16.41 ,4.09 ,,0.02 ,,""
2013/9/21 17:00,DS,-2079 ,0.003 ,44.3 ,,50.6 ,,,43.4 ,6.35 ,,43.4 ,53.4 ,29.9 ,44.2 ,43.1 ,44.3 ,41.8 ,42.7 ,30.9 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.2 ,30.6 ,31.2 ,4.23 ,24.9 ,0.06 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.16 ,4.08 ,,0.02 ,,""
2013/9/21 23:00,DS,-2078 ,0.004 ,44.4 ,,51.1 ,,,43.3 ,6.32 ,,43.4 ,53.4 ,29.9 ,44.2 ,43.0 ,44.3 ,41.7 ,42.6 ,30.8 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.1 ,30.6 ,31.2 ,4.24 ,25.2 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,16.88 ,4.09 ,,0.02 ,,""
2013/9/22 5:00,DS,-2077 ,0.004 ,44.3 ,,51.1 ,,,43.3 ,6.44 ,,43.4 ,53.3 ,29.9 ,44.1 ,43.0 ,44.3 ,41.7 ,42.6 ,30.9 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.1 ,30.6 ,31.2 ,4.21 ,25.2 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,17.06 ,4.09 ,,0.02 ,,""
2013/9/22 11:00,DS,-2077 ,0.004 ,44.3 ,,51.1 ,,,43.2 ,6.27 ,,43.3 ,53.4 ,29.9 ,44.2 ,43.1 ,44.3 ,41.7 ,42.6 ,30.9 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.0 ,30.5 ,31.1 ,4.20 ,25.2 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,17.06 ,4.09 ,,0.02 ,,""
2013/9/22 17:00,DS,-2077 ,0.004 ,44.3 ,,51.0 ,,,43.3 ,6.23 ,,43.3 ,53.4 ,29.8 ,44.2 ,43.1 ,44.3 ,41.7 ,42.6 ,30.9 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.0 ,30.5 ,31.1 ,4.21 ,25.0 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,16.88 ,4.09 ,,0.02 ,,""
2013/9/22 23:00,DS,-2079 ,0.004 ,44.3 ,,51.2 ,,,43.2 ,6.09 ,,43.3 ,53.4 ,29.8 ,44.2 ,43.1 ,44.3 ,41.7 ,42.6 ,30.9 ,43.4 ,47.3 ,43.0 ,42.8 ,,,,,,37.0 ,30.5 ,31.1 ,4.20 ,25.1 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,17.06 ,4.09 ,,0.02 ,,""
2013/9/23 5:00,DS,-2077 ,0.004 ,44.4 ,,52.3 ,,,43.0 ,6.27 ,,43.3 ,53.3 ,29.8 ,44.1 ,43.0 ,44.2 ,41.7 ,42.6 ,31.0 ,43.4 ,47.3 ,43.0 ,42.8 ,,,,,,36.9 ,30.5 ,31.0 ,4.17 ,25.0 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,17.16 ,4.09 ,,0.02 ,,""
2013/9/23 11:00,DS,-2079 ,0.004 ,44.4 ,,54.1 ,,,42.7 ,6.29 ,,43.3 ,53.3 ,29.8 ,44.1 ,43.0 ,44.2 ,41.7 ,42.6 ,31.1 ,43.4 ,47.3 ,43.0 ,42.8 ,,,,,,36.9 ,30.4 ,31.0 ,4.15 ,24.9 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,17.53 ,4.09 ,,0.02 ,,""
2013/9/23 17:00,DS,-2079 ,0.004 ,44.5 ,,54.7 ,,,42.4 ,6.60 ,,43.3 ,53.3 ,29.8 ,44.1 ,43.0 ,44.2 ,41.7 ,42.6 ,31.0 ,43.4 ,47.3 ,43.0 ,42.8 ,,,,,,36.8 ,30.4 ,31.0 ,4.13 ,24.6 ,0.05 ,0.05 ,15.48 ,-,-,486 ,0.46 ,17.44 ,4.09 ,,0.02 ,,""
2013/9/23 23:00,DS,-2077 ,0.004 ,44.5 ,,52.6 ,,,42.1 ,6.71 ,,43.2 ,53.3 ,29.8 ,44.1 ,43.0 ,44.1 ,41.6 ,42.6 ,30.9 ,43.3 ,47.3 ,43.0 ,42.8 ,,,,,,36.8 ,30.4 ,30.9 ,4.12 ,24.3 ,0.05 ,0.05 ,15.48 ,-,-,486 ,0.46 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/24 5:00,DS,-2077 ,0.004 ,44.5 ,,52.5 ,,,41.9 ,6.96 ,,43.2 ,53.3 ,29.8 ,44.1 ,43.0 ,44.1 ,41.5 ,42.6 ,30.9 ,43.3 ,47.4 ,43.0 ,42.7 ,,,,,,36.7 ,30.4 ,30.9 ,4.09 ,24.3 ,0.05 ,0.05 ,15.48 ,-,-,486 ,0.46 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/24 11:00,DS,-2078 ,0.005 ,44.5 ,,52.7 ,,,41.7 ,7.16 ,,43.2 ,53.3 ,29.8 ,44.1 ,43.0 ,44.1 ,41.5 ,42.6 ,30.9 ,43.3 ,47.3 ,43.0 ,42.7 ,,,,,,36.7 ,30.3 ,30.9 ,4.08 ,24.2 ,0.04 ,0.05 ,14.95 ,-,-,485 ,0.46 ,17.16 ,4.09 ,,0.02 ,,""
2013/9/24 17:00,DS,-2078 ,0.005 ,44.5 ,,52.7 ,,,41.6 ,7.44 ,,43.2 ,53.2 ,29.7 ,44.1 ,43.0 ,44.1 ,41.5 ,42.6 ,30.9 ,43.3 ,47.4 ,42.9 ,42.7 ,,,,,,36.7 ,30.3 ,30.9 ,4.10 ,24.0 ,0.04 ,0.04 ,14.95 ,-,-,485 ,0.46 ,17.63 ,4.09 ,,0.02 ,,""
2013/9/24 23:00,DS,-2079 ,0.005 ,44.4 ,,52.7 ,,,41.6 ,7.50 ,,43.2 ,53.3 ,29.7 ,44.0 ,43.0 ,44.1 ,41.4 ,42.6 ,30.8 ,43.3 ,47.3 ,42.9 ,42.7 ,,,,,,36.6 ,30.3 ,30.9 ,4.13 ,24.3 ,0.04 ,0.04 ,14.94 ,-,-,484 ,0.46 ,17.72 ,4.09 ,,0.02 ,,""
2013/9/25 5:00,DS,-2077 ,0.005 ,44.4 ,,52.9 ,,,41.5 ,7.77 ,,43.2 ,53.3 ,29.7 ,44.0 ,43.0 ,44.1 ,41.4 ,42.6 ,30.8 ,43.2 ,47.3 ,42.9 ,42.6 ,,,,,,36.7 ,30.3 ,30.9 ,4.14 ,24.6 ,0.04 ,0.04 ,15.45 ,-,-,484 ,0.46 ,17.81 ,4.09 ,,0.02 ,,""
2013/9/25 11:00,DS,-2078 ,0.005 ,44.4 ,,53.2 ,,,41.5 ,8.03 ,,43.1 ,53.2 ,29.8 ,43.9 ,42.9 ,44.1 ,41.4 ,42.6 ,30.8 ,43.2 ,47.3 ,42.9 ,42.7 ,,,,,,36.6 ,30.3 ,30.9 ,4.16 ,24.9 ,0.04 ,0.04 ,15.45 ,-,-,484 ,0.46 ,17.72 ,4.09 ,,0.02 ,,""
2013/9/25 17:00,DS,-2079 ,0.006 ,44.4 ,,52.8 ,,,41.5 ,8.37 ,,43.2 ,53.2 ,29.7 ,44.0 ,43.0 ,44.1 ,41.5 ,42.6 ,30.8 ,43.2 ,47.3 ,42.9 ,42.7 ,,,,,,36.6 ,30.3 ,30.9 ,4.19 ,25.3 ,0.03 ,0.03 ,15.45 ,-,-,484 ,0.46 ,17.44 ,4.08 ,,0.02 ,,""
2013/9/25 23:00,DS,-2078 ,0.006 ,44.4 ,,52.8 ,,,41.7 ,8.29 ,,43.2 ,53.1 ,29.7 ,43.9 ,43.0 ,44.1 ,41.5 ,42.6 ,30.9 ,43.2 ,47.3 ,42.9 ,42.7 ,,,,,,36.7 ,30.2 ,30.9 ,4.22 ,25.7 ,0.03 ,0.04 ,15.45 ,-,-,484 ,0.46 ,18.09 ,4.08 ,,0.02 ,,""
2013/9/26 5:00,DS,-2078 ,0.006 ,44.4 ,,52.9 ,,,42.0 ,8.11 ,,43.2 ,53.2 ,29.7 ,44.0 ,43.0 ,44.1 ,41.5 ,42.6 ,31.0 ,43.2 ,47.3 ,42.9 ,42.7 ,,,,,,36.7 ,30.3 ,30.9 ,4.23 ,26.0 ,0.03 ,0.03 ,15.45 ,-,-,484 ,0.46 ,18.00 ,4.09 ,,0.02 ,,""
2013/9/26 11:00,DS,-2077 ,0.006 ,44.5 ,,53.0 ,,,42.1 ,7.74 ,,43.2 ,53.1 ,29.7 ,43.9 ,42.9 ,44.1 ,41.5 ,42.5 ,31.0 ,43.2 ,47.2 ,42.9 ,42.7 ,,,,,,36.7 ,30.3 ,30.9 ,4.21 ,26.1 ,0.04 ,0.04 ,15.45 ,-,-,484 ,0.46 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/26 17:00,DS,-2077 ,0.006 ,44.4 ,,52.6 ,,,42.2 ,7.51 ,,43.2 ,53.1 ,29.7 ,44.0 ,43.0 ,44.1 ,41.5 ,42.6 ,31.0 ,43.2 ,47.2 ,42.9 ,42.7 ,,,,,,36.6 ,30.4 ,31.0 ,4.16 ,26.0 ,0.04 ,0.04 ,15.46 ,-,-,485 ,0.46 ,17.72 ,4.08 ,,0.02 ,,""
2013/9/26 23:00,DS,-2077 ,0.005 ,44.4 ,,53.1 ,,,42.2 ,7.17 ,,43.2 ,53.1 ,29.6 ,43.9 ,42.9 ,44.0 ,41.5 ,42.5 ,31.0 ,43.2 ,47.2 ,42.9 ,42.6 ,,,,,,36.5 ,30.5 ,31.1 ,4.09 ,25.8 ,0.04 ,0.04 ,15.46 ,-,-,485 ,0.47 ,17.63 ,4.09 ,,0.02 ,,""
2013/9/27 5:00,DS,-2077 ,0.005 ,44.4 ,,53.4 ,,,42.0 ,6.68 ,,43.2 ,53.1 ,29.6 ,43.9 ,42.9 ,44.0 ,41.4 ,42.5 ,30.9 ,43.2 ,47.3 ,42.9 ,42.6 ,,,,,,36.4 ,30.5 ,31.1 ,4.01 ,25.2 ,0.04 ,0.04 ,15.46 ,-,-,485 ,0.47 ,17.81 ,4.09 ,,0.02 ,,""
2013/9/27 11:00,DS,-2077 ,0.005 ,44.3 ,,53.4 ,,,41.7 ,6.38 ,,43.1 ,53.1 ,29.6 ,43.8 ,42.9 ,43.9 ,41.3 ,42.5 ,30.8 ,43.1 ,47.3 ,42.8 ,42.6 ,,,,,,36.3 ,30.5 ,31.1 ,3.95 ,24.1 ,0.04 ,0.05 ,15.46 ,-,-,485 ,0.47 ,16.50 ,4.09 ,,0.02 ,,""
2013/9/27 17:00,DS,-2079 ,0.005 ,44.3 ,,53.8 ,,,41.5 ,6.32 ,,43.0 ,53.0 ,29.5 ,43.8 ,42.8 ,43.9 ,41.2 ,42.4 ,30.7 ,43.0 ,47.2 ,42.7 ,42.5 ,,,,,,36.3 ,30.5 ,31.1 ,3.91 ,23.3 ,0.05 ,0.05 ,15.46 ,-,-,485 ,0.47 ,17.34 ,4.09 ,,0.02 ,,""
2013/9/27 23:00,DS,-2077 ,0.005 ,44.2 ,,53.8 ,,,41.3 ,6.14 ,,43.0 ,53.0 ,29.5 ,43.7 ,42.8 ,43.8 ,41.2 ,42.4 ,30.7 ,43.0 ,47.1 ,42.7 ,42.5 ,,,,,,36.3 ,30.4 ,31.0 ,3.88 ,22.7 ,0.05 ,0.05 ,15.45 ,-,-,484 ,0.47 ,17.34 ,4.09 ,,0.02 ,,""
2013/9/28 5:00,DS,-2076 ,0.004 ,44.2 ,,54.7 ,,,41.2 ,6.12 ,,42.9 ,52.9 ,29.5 ,43.6 ,42.7 ,43.7 ,41.1 ,42.3 ,30.6 ,42.9 ,47.1 ,42.6 ,42.4 ,,,,,,36.3 ,30.4 ,31.0 ,3.85 ,22.5 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,16.69 ,4.09 ,,0.02 ,,""
2013/9/28 11:00,DS,-2077 ,0.004 ,44.1 ,,54.7 ,,,41.1 ,6.09 ,,42.9 ,52.9 ,29.4 ,43.6 ,42.6 ,43.7 ,41.1 ,42.3 ,30.5 ,42.8 ,47.0 ,42.6 ,42.3 ,,,,,,36.3 ,30.4 ,30.9 ,3.83 ,22.2 ,0.05 ,0.05 ,15.46 ,-,-,485 ,0.47 ,16.41 ,4.08 ,,0.02 ,,""
2013/9/28 17:00,DS,-2078 ,0.004 ,44.1 ,,53.9 ,,,41.0 ,6.23 ,,42.8 ,52.9 ,29.4 ,43.5 ,42.6 ,43.6 ,41.0 ,42.2 ,30.6 ,42.8 ,47.0 ,42.6 ,42.3 ,,,,,,36.3 ,30.3 ,30.9 ,3.83 ,21.6 ,0.05 ,0.05 ,15.45 ,-,-,484 ,0.47 ,16.88 ,4.09 ,,0.02 ,,""
2013/9/28 23:00,DS,-2077 ,0.004 ,44.0 ,,54.8 ,,,41.0 ,6.23 ,,42.7 ,52.8 ,29.4 ,43.5 ,42.5 ,43.5 ,41.0 ,42.1 ,30.6 ,42.7 ,46.8 ,42.5 ,42.2 ,,,,,,36.3 ,30.3 ,30.9 ,3.82 ,21.7 ,0.05 ,0.05 ,15.45 ,-,-,484 ,0.47 ,17.12 ,4.08 ,,0.02 ,,""
2013/9/29 5:00,DS,-2077 ,0.004 ,43.9 ,,53.9 ,,,41.1 ,6.27 ,,42.7 ,52.8 ,29.4 ,43.4 ,42.4 ,43.5 ,40.9 ,42.1 ,30.6 ,42.6 ,46.8 ,42.4 ,42.1 ,,,,,,36.3 ,30.3 ,30.9 ,3.81 ,21.7 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,16.78 ,4.09 ,,0.02 ,,""
2013/9/29 11:00,DS,-2077 ,0.004 ,43.9 ,,53.8 ,,,41.1 ,6.36 ,,42.6 ,52.7 ,29.4 ,43.3 ,42.4 ,43.4 ,40.9 ,42.0 ,30.6 ,42.6 ,46.7 ,42.4 ,42.1 ,,,,,,36.2 ,30.3 ,30.9 ,3.82 ,21.7 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,17.16 ,4.08 ,,0.02 ,,""
2013/9/29 17:00,DS,-2078 ,0.004 ,43.8 ,,54.2 ,,,41.0 ,6.52 ,,42.6 ,52.7 ,29.3 ,43.3 ,42.4 ,43.4 ,40.9 ,42.0 ,30.7 ,42.6 ,46.6 ,42.3 ,42.1 ,,,,,,36.3 ,30.3 ,30.9 ,3.84 ,21.8 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,16.88 ,4.08 ,,0.02 ,,""
2013/9/29 23:00,DS,-2079 ,0.004 ,43.8 ,,53.9 ,,,41.0 ,6.52 ,,42.6 ,52.7 ,29.3 ,43.2 ,42.3 ,43.3 ,40.8 ,41.9 ,30.7 ,42.5 ,46.5 ,42.3 ,42.0 ,,,,,,36.3 ,30.3 ,30.9 ,3.86 ,22.1 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,17.25 ,4.08 ,,0.02 ,,""
2013/9/30 5:00,DS,-2078 ,0.004 ,43.7 ,,53.9 ,,,41.0 ,6.62 ,,42.5 ,52.6 ,29.3 ,43.2 ,42.3 ,43.3 ,40.8 ,41.9 ,30.8 ,42.5 ,46.4 ,42.2 ,42.0 ,,,,,,36.3 ,30.3 ,30.9 ,3.86 ,22.3 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,17.34 ,4.08 ,,0.02 ,,""
2013/9/30 11:00,DS,-2079 ,0.004 ,43.7 ,,54.2 ,,,41.0 ,6.62 ,,42.4 ,52.6 ,29.3 ,43.1 ,42.1 ,43.2 ,40.7 ,41.8 ,30.8 ,42.4 ,46.4 ,42.1 ,41.9 ,,,,,,36.3 ,30.3 ,30.9 ,6.19 ,22.7 ,0.04 ,0.05 ,15.79 ,-,-,510 ,0.48 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/30 17:00,DS,-2079 ,0.004 ,43.6 ,,53.9 ,,,40.9 ,6.83 ,,42.4 ,52.5 ,29.3 ,43.2 ,42.2 ,43.2 ,40.7 ,41.8 ,30.8 ,42.4 ,46.3 ,42.1 ,41.9 ,,,,,,36.3 ,30.5 ,31.1 ,6.25 ,23.3 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.48 ,16.50 ,4.09 ,,0.02 ,,""
2013/9/30 23:00,DS,-2079 ,0.004 ,43.6 ,,53.7 ,,,40.8 ,7.03 ,,42.4 ,52.5 ,29.3 ,43.1 ,42.1 ,43.2 ,40.7 ,41.7 ,30.7 ,42.4 ,46.3 ,42.1 ,41.8 ,,,,,,36.1 ,30.6 ,31.2 ,6.30 ,24.0 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.16 ,4.09 ,,0.02 ,,""
2013/10/1 5:00,DS,-2078 ,0.005 ,43.6 ,,54.0 ,,,40.8 ,7.25 ,,42.4 ,52.5 ,29.2 ,43.1 ,42.1 ,43.2 ,40.6 ,41.7 ,30.7 ,42.3 ,46.3 ,42.1 ,41.8 ,,,,,,36.0 ,30.8 ,31.3 ,6.35 ,24.7 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.48 ,17.25 ,4.09 ,,0.02 ,,""
2013/10/1 11:00,DS,-2078 ,0.005 ,43.6 ,,53.8 ,,,40.9 ,7.40 ,,42.3 ,52.5 ,29.2 ,43.0 ,42.1 ,43.1 ,40.6 ,41.7 ,30.8 ,42.3 ,46.2 ,42.0 ,41.8 ,,,,,,35.9 ,30.9 ,31.5 ,6.39 ,25.4 ,0.04 ,0.04 ,13.41 ,-,-,405 ,0.39 ,17.34 ,4.09 ,,0.02 ,,""
2013/10/1 17:00,DS,-2079 ,0.005 ,43.5 ,,53.9 ,,,40.8 ,7.45 ,,42.3 ,52.4 ,29.2 ,43.0 ,42.0 ,43.1 ,40.6 ,41.7 ,30.8 ,42.3 ,46.2 ,42.0 ,41.8 ,,,,,,35.8 ,31.0 ,31.6 ,6.42 ,26.3 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.44 ,4.09 ,,0.02 ,,""
2013/10/1 23:00,DS,-2079 ,0.005 ,43.5 ,,53.3 ,,,40.8 ,7.50 ,,42.3 ,52.4 ,29.2 ,43.0 ,42.0 ,43.0 ,40.6 ,41.6 ,30.8 ,42.3 ,46.1 ,42.0 ,41.7 ,,,,,,35.7 ,31.2 ,31.7 ,6.45 ,26.9 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.16 ,4.06 ,,0.02 ,,""
2013/10/2 5:00,DS,-2079 ,0.005 ,43.5 ,,53.7 ,,,40.9 ,7.69 ,,42.3 ,52.3 ,29.2 ,43.0 ,42.0 ,43.0 ,40.6 ,41.6 ,30.9 ,42.3 ,46.1 ,42.0 ,41.7 ,,,42.7 ,42.7 ,,35.6 ,31.3 ,31.9 ,6.48 ,27.6 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.88 ,4.06 ,,0.02 ,,"PCV Temperature (TE-16-007) and (TE-16-008) have been added, since they have been designated to be the monitoring instruments of the "Implementation Plan of the Measures for the Specified Reactor Facilities"."
2013/10/2 11:00,DS,-2079 ,0.005 ,43.5 ,,53.8 ,,,41.0 ,8.01 ,,42.2 ,52.3 ,29.2 ,43.0 ,42.0 ,43.0 ,40.6 ,41.6 ,30.8 ,42.2 ,46.0 ,41.9 ,41.7 ,,,42.6 ,42.7 ,,35.6 ,31.4 ,32.0 ,6.52 ,28.3 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.48 ,17.44 ,4.06 ,,0.02 ,,""
2013/10/2 17:00,DS,-2079 ,0.005 ,43.4 ,,54.7 ,,,41.2 ,8.55 ,,42.2 ,52.3 ,29.1 ,42.9 ,42.0 ,43.0 ,40.6 ,41.6 ,30.8 ,42.2 ,46.1 ,41.9 ,41.7 ,,,42.6 ,42.6 ,,35.5 ,31.5 ,32.1 ,6.55 ,29.0 ,0.03 ,0.04 ,15.69 ,-,-,502 ,0.48 ,17.63 ,4.06 ,,0.02 ,,""
2013/10/2 23:00,DS,-2079 ,0.005 ,43.4 ,,53.6 ,,,41.6 ,8.31 ,,42.2 ,52.3 ,29.1 ,42.9 ,41.9 ,43.0 ,40.5 ,41.5 ,30.8 ,42.2 ,46.0 ,41.9 ,41.7 ,,,42.6 ,42.6 ,,35.4 ,31.5 ,32.1 ,6.58 ,29.7 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.48 ,16.88 ,4.06 ,,0.02 ,,""
2013/10/3 5:00,DS,-2079 ,0.005 ,43.4 ,,52.6 ,,,41.5 ,7.94 ,,42.2 ,52.3 ,29.1 ,42.9 ,41.9 ,43.0 ,40.5 ,41.5 ,30.7 ,42.2 ,46.1 ,41.9 ,41.7 ,,,42.6 ,42.6 ,,35.4 ,31.5 ,32.2 ,6.61 ,30.3 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.48 ,16.50 ,4.06 ,,0.02 ,,""
2013/10/3 11:00,DS,-2079 ,0.005 ,43.4 ,,52.9 ,,,41.2 ,7.59 ,,42.1 ,52.3 ,29.1 ,42.9 ,41.9 ,43.0 ,40.5 ,41.5 ,30.7 ,42.1 ,46.1 ,41.9 ,41.6 ,,,42.6 ,42.6 ,,35.3 ,31.5 ,32.2 ,6.63 ,31.0 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.25 ,4.06 ,,0.02 ,,""
2013/10/3 17:00,DS,-2079 ,0.006 ,43.4 ,,53.2 ,,,41.1 ,7.46 ,,42.1 ,52.2 ,29.1 ,42.8 ,41.9 ,42.9 ,40.5 ,41.5 ,30.7 ,42.1 ,46.1 ,41.9 ,41.6 ,,,42.6 ,42.6 ,,35.2 ,31.5 ,32.3 ,4.50 ,31.4 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.06 ,4.05 ,,0.02 ,,""
2013/10/3 23:00,DS,-2078 ,0.005 ,43.4 ,,54.5 ,,,40.9 ,7.09 ,,42.1 ,52.2 ,29.0 ,42.8 ,41.9 ,42.9 ,40.4 ,41.5 ,30.6 ,42.1 ,46.1 ,41.9 ,41.6 ,,,42.5 ,42.6 ,,35.2 ,31.6 ,32.4 ,4.37 ,31.3 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.88 ,4.06 ,,0.02 ,,""
2013/10/4 5:00,DS,-2078 ,0.005 ,43.4 ,,54.3 ,,,40.8 ,6.82 ,,42.1 ,52.2 ,29.0 ,42.8 ,41.9 ,42.9 ,40.4 ,41.5 ,30.6 ,42.1 ,46.1 ,41.8 ,41.6 ,,,42.6 ,42.6 ,,35.1 ,31.6 ,32.4 ,4.21 ,30.9 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.31 ,4.06 ,,0.02 ,,""
2013/10/4 11:00,DS,-2078 ,0.005 ,43.4 ,,54.2 ,,,40.6 ,6.59 ,,42.1 ,52.2 ,28.9 ,42.7 ,41.8 ,42.8 ,40.4 ,41.5 ,30.5 ,42.1 ,46.0 ,41.8 ,41.5 ,,,42.5 ,42.6 ,,35.0 ,31.7 ,32.4 ,4.06 ,29.6 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.97 ,4.06 ,,0.02 ,,""
2013/10/4 17:00,DS,-2078 ,0.004 ,43.3 ,,54.3 ,,,40.5 ,6.57 ,,42.0 ,52.2 ,28.9 ,42.7 ,41.8 ,42.8 ,40.3 ,41.5 ,30.5 ,42.1 ,46.1 ,41.8 ,41.5 ,,,42.5 ,42.5 ,,34.9 ,31.7 ,32.5 ,3.96 ,27.3 ,0.05 ,0.06 ,15.69 ,-,-,502 ,0.48 ,16.78 ,4.05 ,,0.02 ,,""
2013/10/4 23:00,DS,-2078 ,0.004 ,43.3 ,,54.3 ,,,40.4 ,6.48 ,,42.0 ,52.1 ,28.9 ,42.7 ,41.8 ,42.8 ,40.3 ,41.5 ,30.5 ,42.0 ,46.0 ,41.8 ,41.5 ,,,42.5 ,42.5 ,,34.8 ,31.7 ,32.5 ,3.89 ,26.5 ,0.05 ,0.06 ,15.69 ,-,-,502 ,0.48 ,16.13 ,4.06 ,,0.02 ,,""
2013/10/5 5:00,DS,-2078 ,0.004 ,43.3 ,,54.3 ,,,40.3 ,6.60 ,,42.0 ,52.1 ,28.9 ,42.7 ,41.8 ,42.8 ,40.3 ,41.4 ,30.4 ,42.0 ,46.0 ,41.7 ,41.5 ,,,42.5 ,42.4 ,,34.7 ,31.7 ,32.5 ,3.83 ,25.7 ,0.05 ,0.06 ,15.69 ,-,-,502 ,0.48 ,16.69 ,4.06 ,,0.02 ,,""
2013/10/5 11:00,DS,-2078 ,0.004 ,43.3 ,,54.4 ,,,40.3 ,6.65 ,,42.0 ,52.1 ,28.8 ,42.6 ,41.7 ,42.7 ,40.2 ,41.4 ,30.3 ,42.0 ,46.0 ,41.7 ,41.5 ,,,42.4 ,42.4 ,,34.6 ,31.7 ,32.5 ,3.78 ,24.9 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.50 ,4.05 ,,0.02 ,,""
2013/10/5 17:00,DS,-2079 ,0.004 ,43.3 ,,54.1 ,,,40.2 ,6.81 ,,41.9 ,52.1 ,28.8 ,42.6 ,41.7 ,42.7 ,40.1 ,41.3 ,30.3 ,41.9 ,46.0 ,41.7 ,41.4 ,,,42.4 ,42.4 ,,34.5 ,31.8 ,32.5 ,3.76 ,24.4 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.06 ,4.04 ,,0.02 ,,""
2013/10/5 23:00,DS,-2078 ,0.004 ,43.2 ,,54.4 ,,,40.1 ,6.92 ,,41.9 ,52.0 ,28.8 ,42.6 ,41.7 ,42.6 ,40.1 ,41.3 ,30.3 ,41.9 ,45.9 ,41.6 ,41.4 ,,,42.3 ,42.3 ,,34.5 ,31.8 ,32.5 ,3.75 ,24.1 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.22 ,4.04 ,,0.02 ,,""
2013/10/6 5:00,DS,-2078 ,0.004 ,43.2 ,,54.0 ,,,40.0 ,7.02 ,,41.9 ,52.0 ,28.8 ,42.5 ,41.6 ,42.6 ,40.1 ,41.3 ,30.1 ,41.9 ,45.8 ,41.6 ,41.3 ,,,42.3 ,42.3 ,,34.5 ,31.7 ,32.5 ,3.74 ,24.1 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.06 ,4.06 ,,0.02 ,,""
2013/10/6 11:00,DS,-2078 ,0.004 ,43.1 ,,54.1 ,,,39.9 ,6.98 ,,41.8 ,51.9 ,28.7 ,42.5 ,41.6 ,42.5 ,40.1 ,41.2 ,30.1 ,41.8 ,45.8 ,41.6 ,41.3 ,,,42.3 ,42.3 ,,34.4 ,31.7 ,32.5 ,3.74 ,24.1 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.59 ,4.05 ,,0.02 ,,""
2013/10/6 17:00,DS,-2079 ,0.004 ,43.0 ,,54.3 ,,,39.8 ,7.05 ,,41.8 ,51.9 ,28.7 ,42.4 ,41.5 ,42.5 ,40.0 ,41.2 ,30.0 ,41.8 ,45.8 ,41.5 ,41.2 ,,,42.3 ,42.3 ,,34.3 ,31.7 ,32.5 ,3.75 ,24.2 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.06 ,4.05 ,,0.02 ,,""
2013/10/6 23:00,DS,-2078 ,0.004 ,43.0 ,,51.2 ,,,39.8 ,7.18 ,,41.7 ,51.9 ,28.7 ,42.3 ,41.5 ,42.4 ,40.0 ,41.1 ,30.0 ,41.7 ,45.7 ,41.5 ,41.2 ,,,42.1 ,42.1 ,,34.3 ,31.7 ,32.5 ,3.76 ,24.3 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.25 ,4.05 ,,0.02 ,,""
2013/10/7 5:00,DS,-2078 ,0.004 ,42.9 ,,53.5 ,,,39.8 ,7.34 ,,41.7 ,51.9 ,28.7 ,42.4 ,41.5 ,42.4 ,40.0 ,41.1 ,30.0 ,41.7 ,45.6 ,41.4 ,41.2 ,,,42.1 ,42.1 ,,34.3 ,31.7 ,32.5 ,3.77 ,24.6 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.01 ,4.06 ,,0.02 ,,""
2013/10/7 11:00,-,-,0.004 ,42.9 ,,54.0 ,,,39.8 ,7.53 ,,41.7 ,51.8 ,28.7 ,42.3 ,41.5 ,42.4 ,40.0 ,41.1 ,29.9 ,41.6 ,45.5 ,41.3 ,41.1 ,,,42.1 ,42.1 ,,34.2 ,31.7 ,-,3.78 ,24.7 ,0.05 ,-,15.69 ,-,-,502 ,0.48 ,17.34 ,4.05 ,,0.02 ,,""
2013/10/7 17:00,DS,-2079 ,0.005 ,42.9 ,,53.9 ,,,39.8 ,7.79 ,,41.6 ,51.8 ,28.7 ,42.2 ,41.3 ,42.3 ,39.9 ,41.0 ,29.9 ,41.5 ,45.5 ,41.3 ,41.1 ,,,41.9 ,42.1 ,,34.2 ,31.6 ,32.4 ,3.79 ,25.0 ,0.06 ,-,15.69 ,-,-,502 ,0.48 ,17.91 ,4.04 ,,0.02 ,,""
2013/10/7 23:00,DS,-2078 ,0.005 ,42.8 ,,53.7 ,,,39.8 ,7.97 ,,41.5 ,51.8 ,28.7 ,42.2 ,41.3 ,42.3 ,39.9 ,41.0 ,30.0 ,41.5 ,45.3 ,41.3 ,41.1 ,,,42.0 ,42.0 ,,34.2 ,31.6 ,32.4 ,3.80 ,25.2 ,0.06 ,0.08 ,15.69 ,-,-,502 ,0.48 ,18.47 ,4.05 ,,0.02 ,,""
2013/10/8 5:00,DS,-2078 ,0.006 ,42.8 ,,53.7 ,,,39.8 ,8.19 ,,41.5 ,51.8 ,28.6 ,42.2 ,41.3 ,42.3 ,39.9 ,40.9 ,30.1 ,41.5 ,45.3 ,41.2 ,41.0 ,,,41.9 ,42.0 ,,34.2 ,31.6 ,32.4 ,3.79 ,25.3 ,0.05 ,0.08 ,15.69 ,-,-,502 ,0.48 ,18.47 ,4.06 ,,0.02 ,,""
2013/10/8 11:00,DS,-2079 ,0.006 ,42.8 ,,53.4 ,,,39.9 ,8.38 ,,41.5 ,51.7 ,28.6 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.2 ,41.5 ,45.2 ,41.2 ,41.0 ,,,41.9 ,42.0 ,,34.2 ,31.6 ,32.4 ,3.80 ,25.3 ,0.06 ,0.07 ,15.69 ,-,-,502 ,0.48 ,17.81 ,4.06 ,,0.02 ,,""
2013/10/8 17:00,DS,-2079 ,0.006 ,42.7 ,,53.8 ,,,40.0 ,8.58 ,,41.5 ,51.7 ,28.5 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.2 ,41.5 ,45.2 ,41.2 ,41.0 ,,,41.9 ,41.9 ,,34.2 ,31.6 ,32.4 ,3.82 ,25.6 ,0.05 ,0.07 ,15.69 ,-,-,502 ,0.48 ,17.81 ,4.06 ,,0.02 ,,""
2013/10/8 23:00,DS,-2079 ,0.006 ,42.7 ,,53.6 ,,,40.0 ,8.60 ,,41.5 ,51.7 ,28.6 ,42.1 ,41.2 ,42.2 ,39.9 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,41.0 ,,,41.7 ,41.9 ,,34.2 ,31.6 ,32.4 ,3.83 ,25.9 ,0.05 ,0.06 ,15.69 ,-,-,502 ,0.48 ,18.38 ,4.05 ,,0.02 ,,""
2013/10/9 5:00,DS,-2079 ,0.006 ,42.7 ,,54.0 ,,,40.0 ,8.79 ,,41.5 ,51.7 ,28.5 ,42.1 ,41.2 ,42.2 ,39.9 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,40.9 ,,,41.9 ,41.9 ,,34.1 ,31.6 ,32.4 ,3.83 ,26.0 ,0.05 ,0.06 ,15.69 ,-,-,502 ,0.48 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/9 11:00,DS,-2079 ,0.006 ,42.7 ,,54.2 ,,,40.1 ,9.21 ,,41.5 ,51.6 ,28.5 ,42.1 ,41.2 ,42.2 ,39.9 ,40.8 ,30.3 ,41.4 ,45.0 ,41.1 ,40.9 ,,,41.9 ,41.9 ,,34.1 ,31.6 ,32.4 ,3.84 ,26.2 ,0.05 ,0.05 ,15.78 ,-,-,509 ,0.48 ,17.91 ,4.06 ,,0.02 ,,""
2013/10/9 17:00,DS,-2079 ,0.007 ,42.7 ,,54.2 ,,,39.9 ,9.46 ,,41.5 ,51.7 ,28.5 ,42.1 ,41.2 ,42.2 ,39.9 ,40.9 ,30.4 ,41.5 ,45.1 ,41.2 ,40.9 ,,,41.9 ,41.9 ,,34.1 ,31.5 ,32.4 ,3.85 ,26.3 ,0.06 ,0.05 ,15.78 ,-,-,509 ,0.49 ,18.38 ,4.04 ,,0.02 ,,""
2013/10/9 23:00,DS,-2079 ,0.007 ,42.7 ,,53.9 ,,,39.9 ,8.97 ,,41.5 ,51.7 ,28.5 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.3 ,41.4 ,45.1 ,41.2 ,40.9 ,,,41.9 ,41.9 ,,34.1 ,31.5 ,32.4 ,3.85 ,26.4 ,0.07 ,0.05 ,15.78 ,-,-,509 ,0.49 ,18.09 ,4.06 ,,0.02 ,,""
2013/10/10 5:00,DS,-2078 ,0.007 ,42.8 ,,54.2 ,,,39.7 ,8.59 ,,41.5 ,51.7 ,28.5 ,42.1 ,41.2 ,42.2 ,39.9 ,40.9 ,30.3 ,41.4 ,45.1 ,41.2 ,40.9 ,,,41.8 ,41.9 ,,34.0 ,31.5 ,32.4 ,3.84 ,26.5 ,0.07 ,0.06 ,15.78 ,-,-,509 ,0.49 ,17.81 ,4.06 ,,0.02 ,,""
2013/10/10 11:00,DS,-2079 ,0.007 ,42.7 ,,54.2 ,,,39.5 ,8.26 ,,41.5 ,51.6 ,28.5 ,42.1 ,41.2 ,42.2 ,39.8 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,40.9 ,,,41.9 ,42.0 ,,34.0 ,31.5 ,32.4 ,3.83 ,26.5 ,0.07 ,0.06 ,15.78 ,-,-,509 ,0.49 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/10 17:00,DS,-2079 ,0.007 ,42.7 ,,54.1 ,,,39.2 ,8.32 ,,41.4 ,51.6 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,41.0 ,,,41.9 ,41.9 ,,34.0 ,31.5 ,32.3 ,4.21 ,26.4 ,0.07 ,0.06 ,15.78 ,-,-,509 ,0.49 ,17.91 ,4.06 ,,0.02 ,,""
2013/10/10 23:00,DS,-2079 ,0.007 ,42.8 ,,54.0 ,,,39.2 ,8.42 ,,41.4 ,51.6 ,28.4 ,42.1 ,41.3 ,42.2 ,39.8 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,41.0 ,,,41.8 ,41.9 ,,34.0 ,31.5 ,32.3 ,4.20 ,26.4 ,0.07 ,0.06 ,15.78 ,-,-,509 ,0.49 ,18.09 ,4.06 ,,0.02 ,,""
2013/10/11 5:00,DS,-2079 ,0.007 ,42.7 ,,54.4 ,,,39.2 ,8.79 ,,41.5 ,51.6 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.3 ,41.5 ,45.2 ,41.2 ,41.0 ,,,41.9 ,41.9 ,,34.0 ,31.5 ,32.3 ,4.19 ,26.3 ,0.07 ,0.06 ,15.78 ,-,-,509 ,0.49 ,18.09 ,4.06 ,,0.02 ,,""
2013/10/11 11:00,DS,-2079 ,0.007 ,42.7 ,,54.2 ,,,39.2 ,9.23 ,,41.5 ,51.6 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,41.0 ,,,42.0 ,42.0 ,,34.0 ,31.5 ,32.3 ,4.18 ,26.1 ,0.06 ,0.05 ,15.78 ,-,-,509 ,0.49 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/11 17:00,DS,-2079 ,0.007 ,42.8 ,,54.3 ,,,39.3 ,9.59 ,,41.5 ,51.6 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.5 ,41.5 ,45.1 ,41.2 ,41.0 ,,,41.9 ,41.9 ,,34.0 ,31.5 ,32.3 ,4.20 ,26.2 ,0.06 ,0.06 ,15.78 ,-,-,509 ,0.49 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/11 23:00,DS,-2079 ,0.007 ,42.8 ,,54.2 ,,,39.2 ,9.67 ,,41.5 ,51.5 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.4 ,41.5 ,45.1 ,41.2 ,41.0 ,,,41.9 ,41.9 ,,34.0 ,31.5 ,32.4 ,4.21 ,26.3 ,0.06 ,0.05 ,15.78 ,-,-,509 ,0.49 ,17.81 ,4.06 ,,0.02 ,,""
2013/10/12 5:00,DS,-2079 ,0.007 ,42.8 ,,54.6 ,,,39.1 ,9.62 ,,41.5 ,51.5 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.4 ,41.4 ,45.0 ,41.2 ,40.9 ,,,42.0 ,42.0 ,,34.0 ,31.5 ,32.4 ,4.20 ,26.4 ,0.06 ,0.05 ,15.78 ,-,-,509 ,0.49 ,18.84 ,4.06 ,,0.02 ,,""
2013/10/12 11:00,DS,-2079 ,0.007 ,42.7 ,,54.4 ,,,39.0 ,9.58 ,,41.5 ,51.5 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.4 ,41.5 ,45.0 ,41.2 ,40.9 ,,,41.9 ,42.0 ,,34.0 ,31.5 ,32.4 ,4.19 ,26.4 ,0.06 ,0.05 ,15.78 ,-,-,509 ,0.49 ,18.66 ,4.06 ,,0.02 ,,""
2013/10/12 17:00,DS,-2079 ,0.007 ,42.7 ,,53.8 ,,,38.9 ,9.37 ,,41.5 ,51.5 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.4 ,41.5 ,45.0 ,41.2 ,40.9 ,,,41.9 ,41.9 ,,34.0 ,31.5 ,32.4 ,4.16 ,26.3 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,17.91 ,4.06 ,,0.02 ,,""
2013/10/12 23:00,DS,-2079 ,0.007 ,42.7 ,,54.0 ,,,38.9 ,9.01 ,,41.4 ,51.5 ,28.4 ,42.1 ,41.2 ,42.2 ,39.8 ,40.9 ,30.4 ,41.4 ,45.0 ,41.2 ,40.9 ,,,41.8 ,41.9 ,,34.0 ,31.6 ,32.4 ,4.09 ,26.2 ,0.07 ,0.05 ,15.76 ,-,-,508 ,0.49 ,18.38 ,4.06 ,,0.02 ,,""
2013/10/13 5:00,DS,-2079 ,0.007 ,42.7 ,,54.2 ,,,38.8 ,8.75 ,,41.4 ,51.5 ,28.3 ,42.1 ,41.2 ,42.1 ,39.8 ,40.9 ,30.5 ,41.4 ,45.0 ,41.2 ,40.9 ,,,41.8 ,41.9 ,,33.9 ,31.6 ,32.4 ,4.01 ,25.8 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.38 ,4.05 ,,0.02 ,,""
2013/10/13 11:00,DS,-2079 ,0.007 ,42.7 ,,54.0 ,,,38.7 ,8.60 ,,41.4 ,51.5 ,28.3 ,42.0 ,41.2 ,42.1 ,39.8 ,40.9 ,30.5 ,41.4 ,45.0 ,41.2 ,40.9 ,,,41.8 ,41.8 ,,33.9 ,31.6 ,32.4 ,3.94 ,24.9 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.28 ,4.05 ,,0.02 ,,""
2013/10/13 17:00,DS,-2079 ,0.007 ,42.7 ,,54.1 ,,,38.7 ,8.37 ,,41.4 ,51.5 ,28.3 ,42.0 ,41.2 ,42.1 ,39.8 ,40.8 ,30.5 ,41.4 ,44.9 ,41.1 ,40.9 ,,,41.8 ,41.8 ,,33.8 ,31.6 ,32.4 ,3.90 ,23.8 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/13 23:00,DS,-2079 ,0.006 ,42.6 ,,54.1 ,,,38.6 ,8.02 ,,41.3 ,51.5 ,28.3 ,42.0 ,41.2 ,42.1 ,39.8 ,40.8 ,30.5 ,41.4 ,44.9 ,41.2 ,40.9 ,,,41.8 ,41.8 ,,33.8 ,31.6 ,32.4 ,3.86 ,23.3 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.00 ,4.06 ,,0.02 ,,""
2013/10/14 5:00,DS,-2079 ,0.006 ,42.6 ,,54.1 ,,,38.6 ,7.91 ,,41.3 ,51.4 ,28.3 ,41.9 ,41.1 ,42.0 ,39.6 ,40.8 ,30.6 ,41.3 ,45.1 ,41.1 ,40.8 ,,,41.8 ,41.8 ,,33.8 ,31.6 ,32.4 ,3.81 ,23.1 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.38 ,4.05 ,,0.02 ,,""
2013/10/14 11:00,DS,-2079 ,0.006 ,42.6 ,,54.0 ,,,38.5 ,7.78 ,,41.3 ,51.4 ,28.2 ,41.9 ,41.1 ,42.0 ,39.6 ,40.8 ,30.6 ,41.3 ,45.1 ,41.1 ,40.8 ,,,41.7 ,41.8 ,,33.8 ,31.6 ,32.4 ,3.77 ,22.6 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/14 17:00,DS,-2079 ,0.006 ,42.6 ,,53.8 ,,,38.4 ,8.06 ,,41.3 ,51.4 ,28.2 ,41.9 ,41.0 ,42.0 ,38.9 ,40.7 ,31.4 ,41.3 ,45.7 ,41.0 ,40.7 ,,,41.7 ,41.7 ,,33.8 ,31.5 ,32.3 ,3.77 ,21.6 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,17.53 ,4.06 ,,0.02 ,,""
2013/10/14 23:00,DS,-2079 ,0.006 ,42.5 ,,53.8 ,,,38.2 ,8.17 ,,41.2 ,51.3 ,28.2 ,41.9 ,41.1 ,41.9 ,38.8 ,40.7 ,31.5 ,41.2 ,45.8 ,41.0 ,40.7 ,,,41.7 ,41.7 ,,33.7 ,31.6 ,32.3 ,3.76 ,21.7 ,0.06 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.09 ,4.06 ,,0.02 ,,""
2013/10/15 5:00,DS,-2079 ,0.006 ,42.5 ,,53.7 ,,,38.2 ,8.44 ,,41.2 ,51.3 ,28.2 ,41.8 ,41.0 ,41.9 ,38.7 ,40.7 ,31.5 ,41.2 ,45.8 ,41.0 ,40.7 ,,,41.6 ,41.6 ,,33.7 ,31.5 ,32.3 ,3.76 ,21.6 ,0.06 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.83 ,4.05 ,,0.02 ,,""
2013/10/15 11:00,DS,-2079 ,0.006 ,42.5 ,,53.5 ,,,38.1 ,8.63 ,,41.2 ,51.3 ,28.2 ,41.8 ,41.0 ,41.8 ,38.8 ,40.6 ,31.3 ,41.2 ,45.5 ,40.9 ,40.6 ,,,41.5 ,41.6 ,,33.7 ,31.5 ,32.3 ,3.77 ,21.6 ,0.06 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.09 ,4.02 ,,0.02 ,,""
2013/10/15 17:00,DS,-2078 ,0.006 ,42.5 ,,53.7 ,,,38.1 ,8.91 ,,41.1 ,51.2 ,28.2 ,41.7 ,40.9 ,41.8 ,38.8 ,40.6 ,31.2 ,41.1 ,45.4 ,40.9 ,40.6 ,,,41.5 ,41.5 ,,33.7 ,31.5 ,32.3 ,3.79 ,21.9 ,0.06 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.00 ,4.02 ,,0.02 ,,""
2013/10/15 23:00,DS,-2079 ,0.007 ,42.4 ,,53.5 ,,,38.3 ,9.46 ,,41.1 ,51.2 ,28.1 ,41.7 ,40.9 ,41.8 ,38.8 ,40.5 ,31.2 ,41.1 ,45.3 ,40.8 ,40.6 ,,,41.4 ,41.5 ,,33.7 ,31.5 ,32.3 ,3.81 ,22.2 ,0.05 ,0.05 ,15.76 ,-,-,508 ,0.49 ,18.56 ,4.02 ,,0.02 ,,""
2013/10/16 5:00,DS,-2080 ,0.007 ,42.4 ,,53.3 ,,,38.3 ,10.46 ,,41.1 ,51.2 ,28.2 ,41.7 ,40.8 ,41.7 ,39.2 ,40.5 ,30.6 ,41.0 ,44.7 ,40.8 ,40.5 ,,,41.4 ,41.5 ,,33.7 ,31.5 ,32.3 ,3.81 ,22.4 ,0.04 ,0.04 ,15.78 ,-,-,509 ,0.49 ,18.84 ,4.02 ,,0.02 ,,""
2013/10/16 11:00,DS,-2081 ,0.008 ,42.3 ,,52.9 ,,,38.4 ,11.68 ,,41.0 ,51.1 ,27.6 ,41.6 ,40.7 ,41.7 ,39.2 ,40.4 ,30.7 ,41.0 ,44.8 ,40.7 ,40.5 ,,,41.4 ,41.4 ,,33.7 ,31.5 ,32.3 ,3.80 ,22.5 ,0.03 ,0.04 ,15.67 ,-,-,501 ,0.49 ,18.66 ,4.02 ,,0.02 ,,""
2013/10/16 17:00,DS,-2082 ,0.007 ,42.2 ,,53.0 ,,,38.4 ,9.22 ,,41.0 ,51.1 ,27.8 ,41.5 ,40.7 ,41.6 ,38.7 ,40.4 ,31.2 ,40.9 ,45.1 ,40.6 ,40.4 ,,,41.3 ,41.4 ,,33.7 ,31.4 ,32.2 ,3.77 ,22.4 ,0.05 ,0.05 ,15.65 ,-,-,499 ,0.48 ,18.09 ,4.02 ,,0.02 ,,""
2013/10/16 23:00,DS,-2083 ,0.006 ,42.2 ,,52.7 ,,,38.3 ,8.36 ,,40.9 ,51.1 ,28.0 ,41.4 ,40.6 ,41.5 ,38.6 ,40.3 ,31.3 ,40.8 ,45.1 ,40.6 ,40.4 ,,,41.2 ,41.3 ,,33.8 ,31.3 ,32.1 ,3.73 ,22.3 ,0.06 ,0.06 ,15.65 ,-,-,499 ,0.48 ,18.13 ,4.02 ,,0.02 ,,""
2013/10/17 5:00,DS,-2083 ,0.006 ,42.1 ,,52.1 ,,,38.1 ,7.81 ,,40.8 ,51.0 ,28.0 ,41.4 ,40.5 ,41.5 ,38.4 ,40.3 ,31.2 ,40.8 ,45.1 ,40.5 ,40.3 ,,,41.2 ,41.2 ,,33.8 ,31.2 ,32.0 ,3.68 ,21.9 ,0.06 ,0.06 ,15.65 ,-,-,499 ,0.48 ,18.07 ,4.02 ,,0.02 ,,""
2013/10/17 11:00,DS,-2082 ,0.006 ,42.1 ,,52.6 ,,,38.0 ,7.56 ,,40.7 ,51.0 ,27.8 ,41.3 ,40.5 ,41.4 ,38.3 ,40.2 ,31.2 ,40.7 ,45.1 ,40.4 ,40.2 ,,,41.2 ,41.2 ,,33.9 ,31.1 ,32.0 ,3.64 ,21.3 ,0.06 ,0.06 ,15.65 ,-,-,499 ,0.48 ,17.72 ,4.02 ,,0.02 ,,""
2013/10/17 17:00,DS,-2081 ,0.005 ,42.0 ,,52.5 ,,,37.9 ,7.58 ,,40.7 ,50.9 ,27.8 ,41.2 ,40.4 ,41.3 ,38.2 ,40.1 ,31.2 ,40.6 ,45.0 ,40.3 ,40.1 ,,,41.1 ,41.1 ,,33.9 ,31.0 ,31.8 ,3.63 ,20.7 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,17.53 ,4.02 ,,0.02 ,,""
2013/10/17 23:00,DS,-2083 ,0.005 ,41.9 ,,52.3 ,,,37.8 ,7.38 ,,40.6 ,50.9 ,27.8 ,41.2 ,40.4 ,41.2 ,37.9 ,40.1 ,31.3 ,40.6 ,45.2 ,40.3 ,40.1 ,,,41.0 ,41.0 ,,33.9 ,30.9 ,31.7 ,3.60 ,20.4 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.28 ,4.02 ,,0.02 ,,""
2013/10/18 5:00,DS,-2083 ,0.005 ,41.8 ,,52.2 ,,,37.7 ,7.29 ,,40.5 ,50.8 ,27.7 ,41.1 ,40.3 ,41.1 ,37.6 ,40.0 ,31.5 ,40.5 ,45.3 ,40.2 ,40.0 ,,,41.0 ,41.1 ,,33.9 ,30.9 ,31.7 ,3.57 ,20.3 ,0.06 ,0.06 ,15.65 ,-,-,499 ,0.48 ,18.05 ,4.02 ,,0.02 ,,""
2013/10/18 11:00,DS,-2083 ,0.005 ,41.8 ,,52.1 ,,,37.6 ,7.29 ,,40.4 ,50.8 ,27.6 ,41.0 ,40.2 ,41.1 ,37.4 ,39.9 ,31.6 ,40.4 ,45.4 ,40.2 ,39.9 ,,,40.9 ,41.0 ,,34.0 ,30.8 ,31.7 ,3.54 ,20.0 ,0.06 ,0.06 ,15.65 ,-,-,499 ,0.48 ,18.47 ,4.02 ,,0.02 ,,""
2013/10/18 17:00,DS,-2083 ,0.005 ,41.7 ,,51.8 ,,,37.5 ,7.47 ,,40.4 ,50.7 ,27.6 ,40.9 ,40.1 ,41.0 ,37.2 ,39.9 ,31.5 ,40.3 ,45.4 ,40.1 ,39.8 ,,,40.7 ,40.8 ,,33.9 ,30.8 ,31.6 ,3.54 ,19.3 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.38 ,4.02 ,,0.02 ,,""
2013/10/18 23:00,DS,-2083 ,0.005 ,41.7 ,,51.7 ,,,37.4 ,7.65 ,,40.3 ,50.7 ,27.6 ,40.8 ,40.1 ,40.9 ,37.1 ,39.8 ,31.6 ,40.3 ,45.4 ,40.0 ,39.8 ,,,40.7 ,40.8 ,,33.9 ,30.7 ,31.6 ,3.54 ,19.3 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.28 ,4.02 ,,0.02 ,,""
2013/10/19 5:00,DS,-2083 ,0.005 ,41.6 ,,50.6 ,,,37.4 ,7.87 ,,40.3 ,50.6 ,27.6 ,40.8 ,40.0 ,40.8 ,36.9 ,39.7 ,31.6 ,40.2 ,45.4 ,39.9 ,39.7 ,,,40.7 ,40.8 ,,33.9 ,30.7 ,31.5 ,3.53 ,19.2 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.56 ,4.02 ,,0.02 ,,""
2013/10/19 11:00,DS,-2083 ,0.005 ,41.5 ,,50.5 ,,,37.2 ,7.95 ,,40.1 ,50.6 ,27.5 ,40.7 ,39.9 ,40.8 ,36.8 ,39.6 ,31.7 ,40.1 ,45.4 ,39.9 ,39.6 ,,,40.6 ,40.6 ,,33.9 ,30.6 ,31.5 ,3.52 ,19.2 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.09 ,4.02 ,,0.02 ,,""
2013/10/19 17:00,DS,-2083 ,0.005 ,41.4 ,,51.9 ,,,37.0 ,8.36 ,,40.1 ,50.5 ,27.5 ,40.6 ,39.8 ,40.6 ,36.6 ,39.6 ,31.6 ,40.0 ,45.4 ,39.8 ,39.5 ,,,40.5 ,40.6 ,,33.9 ,30.6 ,31.4 ,3.52 ,19.0 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.47 ,4.02 ,,0.02 ,,""
2013/10/19 23:00,DS,-2083 ,0.005 ,41.4 ,,51.4 ,,,36.8 ,8.54 ,,40.0 ,50.5 ,27.5 ,40.5 ,39.8 ,40.6 ,36.5 ,39.5 ,31.6 ,40.0 ,45.3 ,39.7 ,39.5 ,,,40.4 ,40.4 ,,33.9 ,30.6 ,31.4 ,3.53 ,19.2 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.19 ,4.02 ,,0.02 ,,""
2013/10/20 5:00,DS,-2084 ,0.006 ,41.3 ,,51.2 ,,,36.7 ,8.98 ,,39.9 ,50.4 ,27.4 ,40.4 ,39.7 ,40.5 ,36.4 ,39.4 ,31.6 ,39.9 ,45.3 ,39.7 ,39.4 ,,,40.3 ,40.4 ,,33.9 ,30.5 ,31.4 ,3.54 ,19.3 ,0.05 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.27 ,4.02 ,,0.02 ,,""
2013/10/20 11:00,DS,-2084 ,0.006 ,41.3 ,,50.9 ,,,36.5 ,9.26 ,,39.8 ,50.3 ,27.4 ,40.3 ,39.6 ,40.4 ,36.3 ,39.4 ,31.5 ,39.8 ,45.2 ,39.6 ,39.3 ,,,40.2 ,40.3 ,,33.9 ,30.5 ,31.3 ,3.56 ,19.6 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.56 ,4.02 ,,0.02 ,,""
2013/10/20 17:00,DS,-2084 ,0.006 ,41.2 ,,49.9 ,,,36.4 ,9.87 ,,39.7 ,50.3 ,27.3 ,40.3 ,39.6 ,40.3 ,36.2 ,39.3 ,31.4 ,39.7 ,45.1 ,39.5 ,39.3 ,,,40.1 ,40.3 ,,33.9 ,30.5 ,31.3 ,3.58 ,19.8 ,0.04 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.94 ,4.02 ,,0.02 ,,""
2013/10/20 23:00,DS,-2085 ,0.008 ,41.1 ,,50.7 ,,,36.1 ,10.43 ,,39.7 ,50.2 ,27.3 ,40.1 ,39.5 ,40.3 ,36.3 ,39.2 ,31.1 ,39.7 ,44.9 ,39.4 ,39.2 ,,,40.1 ,40.2 ,,33.9 ,30.4 ,31.2 ,3.59 ,20.2 ,0.04 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.22 ,4.02 ,,0.02 ,,""
2013/10/21 5:00,DS,-2084 ,0.008 ,41.0 ,,50.1 ,,,35.9 ,10.33 ,,39.6 ,50.2 ,27.3 ,40.1 ,39.4 ,40.2 ,36.3 ,39.2 ,31.0 ,39.6 ,44.8 ,39.4 ,39.1 ,,,39.9 ,40.2 ,,33.9 ,30.3 ,31.2 ,3.60 ,20.4 ,0.04 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.22 ,4.02 ,,0.02 ,,""
2013/10/21 11:00,DS,-2084 ,0.008 ,41.0 ,,49.6 ,,,35.9 ,10.17 ,,39.5 ,50.1 ,27.1 ,40.0 ,39.4 ,40.1 ,36.1 ,39.1 ,31.0 ,39.5 ,44.8 ,39.3 ,39.0 ,,,40.0 ,40.0 ,,33.9 ,30.3 ,31.2 ,5.85 ,20.7 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.75 ,4.02 ,,0.02 ,,""
2013/10/21 17:00,DS,-2084 ,0.008 ,40.9 ,,49.2 ,,,35.8 ,10.06 ,,39.4 ,50.1 ,27.2 ,39.9 ,39.3 ,40.0 ,36.1 ,39.0 ,30.9 ,39.5 ,44.8 ,39.2 ,39.0 ,,,39.8 ,40.0 ,,33.9 ,30.3 ,31.1 ,5.90 ,21.4 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,18.84 ,4.02 ,,0.02 ,,""
2013/10/21 23:00,DS,-2084 ,0.007 ,40.8 ,,49.4 ,,,35.7 ,9.90 ,,39.4 ,50.0 ,27.1 ,39.9 ,39.2 ,40.0 ,36.0 ,39.0 ,30.9 ,39.4 ,44.7 ,39.2 ,38.9 ,,,39.8 ,40.0 ,,33.8 ,30.2 ,31.0 ,5.94 ,22.1 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,20.16 ,4.02 ,,0.02 ,,""
2013/10/22 5:00,DS,-2084 ,0.008 ,40.8 ,,44.5 ,,,35.7 ,9.89 ,,39.3 ,50.0 ,27.1 ,39.8 ,39.2 ,39.9 ,36.0 ,38.9 ,30.8 ,39.4 ,44.7 ,39.1 ,38.9 ,,,39.8 ,39.9 ,,33.8 ,30.2 ,31.0 ,5.99 ,22.9 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.38 ,4.02 ,,0.02 ,,""
2013/10/22 11:00,DS,-2084 ,0.008 ,40.7 ,,52.3 ,,,35.6 ,9.78 ,,39.2 ,49.9 ,27.1 ,39.8 ,39.1 ,39.8 ,35.9 ,38.8 ,30.8 ,39.3 ,44.6 ,39.1 ,38.8 ,,,39.7 ,39.7 ,,33.8 ,30.2 ,30.9 ,6.04 ,23.6 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.67 ,4.02 ,,0.02 ,,""
2013/10/22 17:00,DS,-2085 ,0.008 ,40.6 ,,44.5 ,,,35.6 ,9.78 ,,39.2 ,49.9 ,27.0 ,39.7 ,39.1 ,39.8 ,35.9 ,38.8 ,30.7 ,39.2 ,44.4 ,39.0 ,38.7 ,,,39.7 ,39.8 ,,33.8 ,30.2 ,30.9 ,6.07 ,24.2 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.91 ,4.02 ,,0.02 ,,""
2013/10/22 23:00,DS,-2085 ,0.008 ,40.6 ,,44.4 ,,,35.5 ,9.75 ,,39.2 ,49.9 ,27.0 ,39.7 ,39.0 ,39.7 ,35.9 ,38.7 ,30.6 ,39.2 ,44.3 ,38.9 ,38.7 ,,,39.6 ,39.7 ,,33.7 ,30.1 ,30.9 ,6.11 ,24.9 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.49 ,18.75 ,4.02 ,,0.02 ,,""
2013/10/23 5:00,DS,-2084 ,0.007 ,40.5 ,,49.6 ,,,35.5 ,9.79 ,,39.1 ,49.8 ,26.9 ,39.6 ,38.9 ,39.7 ,36.0 ,38.7 ,30.2 ,39.1 ,44.0 ,38.9 ,38.6 ,,,39.6 ,39.7 ,,33.7 ,30.1 ,30.8 ,6.15 ,25.7 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.21 ,4.02 ,,0.02 ,,""
2013/10/23 11:00,DS,-2086 ,0.007 ,40.5 ,,48.8 ,,,35.4 ,9.87 ,,39.0 ,49.7 ,26.9 ,39.5 ,38.9 ,39.6 ,36.0 ,38.6 ,30.2 ,39.1 ,44.0 ,38.8 ,38.6 ,,,39.5 ,39.6 ,,33.6 ,30.1 ,30.8 ,6.19 ,26.3 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.15 ,4.02 ,,0.02 ,,""
2013/10/23 17:00,DS,-2085 ,0.007 ,40.4 ,,48.9 ,,,35.3 ,9.97 ,,39.0 ,49.7 ,26.8 ,39.5 ,38.8 ,39.6 ,36.0 ,38.6 ,30.1 ,39.0 ,43.9 ,38.8 ,38.5 ,,,39.4 ,39.5 ,,33.6 ,30.0 ,30.8 ,5.66 ,27.0 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.22 ,4.02 ,,0.02 ,,""
2013/10/23 23:00,DS,-2084 ,0.007 ,40.3 ,,48.6 ,,,35.3 ,10.06 ,,38.9 ,49.6 ,26.8 ,39.4 ,38.8 ,39.5 ,36.0 ,38.5 ,30.0 ,39.0 ,43.7 ,38.7 ,38.5 ,,,39.4 ,39.5 ,,33.6 ,30.0 ,30.7 ,4.01 ,27.0 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.13 ,4.02 ,,0.02 ,,""
2013/10/24 5:00,DS,-2086 ,0.007 ,40.3 ,,48.4 ,,,35.3 ,10.27 ,,38.9 ,49.6 ,26.8 ,39.4 ,38.7 ,39.5 ,37.3 ,38.5 ,28.4 ,38.9 ,42.2 ,38.7 ,38.4 ,,,39.3 ,39.4 ,,33.5 ,30.0 ,30.7 ,3.91 ,26.7 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.94 ,4.02 ,,0.02 ,,""
2013/10/24 11:00,DS,-2085 ,0.007 ,40.2 ,,49.0 ,,,35.3 ,10.37 ,,38.8 ,49.5 ,26.7 ,39.3 ,38.7 ,39.4 ,37.2 ,38.4 ,28.3 ,38.8 ,42.1 ,38.6 ,38.3 ,,,39.2 ,39.4 ,,33.5 ,29.9 ,30.6 ,3.82 ,26.2 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.22 ,4.02 ,,0.02 ,,""
2013/10/24 17:00,DS,-2086 ,0.007 ,40.1 ,,48.4 ,,,35.3 ,10.71 ,,38.7 ,49.5 ,26.6 ,39.2 ,38.6 ,39.3 ,37.2 ,38.3 ,28.3 ,38.8 ,42.0 ,38.5 ,38.3 ,,,39.2 ,39.3 ,,33.4 ,29.8 ,30.6 ,3.76 ,24.2 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.22 ,4.00 ,,0.02 ,,""
2013/10/24 23:00,DS,-2085 ,0.007 ,40.1 ,,48.6 ,,,35.4 ,10.93 ,,38.7 ,49.5 ,26.6 ,39.2 ,38.6 ,39.4 ,37.1 ,38.3 ,28.4 ,38.7 ,42.0 ,38.5 ,38.3 ,,,39.1 ,39.2 ,,33.4 ,29.8 ,30.6 ,3.73 ,23.8 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.41 ,4.02 ,,0.02 ,,""
2013/10/25 5:00,DS,-2085 ,0.007 ,40.1 ,,48.9 ,,,35.4 ,11.23 ,,38.7 ,49.5 ,26.6 ,39.2 ,38.5 ,39.3 ,37.0 ,38.2 ,28.4 ,38.7 ,42.0 ,38.5 ,38.2 ,,,39.1 ,39.2 ,,33.4 ,29.8 ,30.6 ,3.70 ,23.6 ,0.04 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.41 ,4.02 ,,0.02 ,,""
2013/10/25 11:00,DS,-2086 ,0.008 ,40.1 ,,48.5 ,,,35.5 ,11.59 ,,38.6 ,49.4 ,26.6 ,39.1 ,38.4 ,39.2 ,37.0 ,38.1 ,28.4 ,38.6 ,42.0 ,38.4 ,38.1 ,,,39.1 ,39.2 ,,33.4 ,29.8 ,30.6 ,3.68 ,23.3 ,0.04 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.19 ,4.02 ,,0.02 ,,""
2013/10/25 17:00,DS,-2085 ,0.010 ,40.0 ,,48.0 ,,,35.4 ,12.00 ,,38.6 ,49.4 ,26.6 ,39.1 ,38.4 ,39.2 ,36.9 ,38.1 ,28.5 ,38.6 ,42.1 ,38.4 ,38.1 ,,,39.0 ,39.0 ,,33.5 ,29.8 ,30.5 ,3.68 ,23.1 ,0.04 ,0.04 ,15.63 ,-,-,498 ,0.48 ,18.94 ,4.02 ,,0.02 ,,""
2013/10/25 23:00,DS,-2084 ,0.010 ,40.0 ,,47.9 ,,,35.5 ,11.97 ,,38.6 ,49.3 ,26.5 ,39.1 ,38.4 ,39.2 ,36.9 ,38.1 ,28.5 ,38.6 ,42.0 ,38.4 ,38.1 ,,,39.0 ,39.1 ,,33.5 ,29.8 ,30.5 ,3.69 ,23.2 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.47 ,19.45 ,4.02 ,,0.02 ,,""
