,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/12/14 5:00,DS,-2096 ,0.006 ,31.6 ,,39.2 ,,,25.1 ,9.03 ,,30.4 ,41.6 ,18.4 ,30.7 ,30.2 ,30.7 ,43.1 ,30.1 ,24.7 ,30.3 ,34.2 ,30.2 ,29.8 ,,,30.7 ,30.8 ,,25.7 ,25.5 ,25.9 ,2.51 ,13.8 ,0.07 ,0.08 ,15.24 ,-,-,487 ,0.48 ,17.44 ,3.89 ,,0.02 ,,""
2013/12/14 11:00,DS,-2096 ,0.006 ,31.6 ,,39.2 ,,,24.9 ,9.03 ,,30.3 ,41.5 ,18.2 ,30.6 ,30.1 ,30.6 ,43.2 ,30.0 ,24.6 ,30.2 ,34.1 ,30.1 ,29.7 ,,,30.6 ,30.7 ,,25.7 ,25.4 ,25.9 ,2.49 ,13.7 ,0.07 ,0.08 ,15.24 ,-,-,487 ,0.48 ,16.31 ,3.89 ,,0.02 ,,""
2013/12/14 17:00,DS,-2096 ,0.006 ,31.5 ,,37.4 ,,,24.8 ,9.31 ,,30.3 ,41.5 ,18.1 ,30.5 ,30.0 ,30.6 ,43.0 ,30.0 ,24.6 ,30.2 ,34.0 ,30.0 ,29.7 ,,,30.5 ,30.5 ,,25.8 ,25.4 ,25.9 ,2.48 ,13.3 ,0.07 ,0.08 ,15.24 ,-,-,487 ,0.48 ,16.41 ,3.88 ,,0.02 ,,""
2013/12/14 23:00,DS,-2097 ,0.006 ,31.4 ,,38.1 ,,,24.8 ,9.18 ,,30.2 ,41.5 ,18.2 ,30.5 ,29.9 ,30.5 ,42.9 ,29.9 ,24.6 ,30.1 ,34.0 ,30.0 ,29.6 ,,,30.5 ,30.6 ,,25.9 ,25.4 ,25.8 ,2.47 ,13.0 ,0.06 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.78 ,3.89 ,,0.02 ,,""
2013/12/15 5:00,DS,-2097 ,0.006 ,31.4 ,,37.9 ,,,24.8 ,9.24 ,,30.0 ,41.4 ,18.2 ,30.4 ,29.9 ,30.5 ,42.8 ,29.8 ,24.5 ,30.1 ,34.0 ,29.9 ,29.6 ,,,30.4 ,30.5 ,,25.8 ,25.3 ,25.8 ,2.46 ,12.9 ,0.03 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.50 ,3.89 ,,0.02 ,,""
2013/12/15 11:00,DS,-2097 ,0.006 ,31.3 ,,39.1 ,,,24.8 ,9.18 ,,29.9 ,41.4 ,18.2 ,30.4 ,29.8 ,30.4 ,42.5 ,29.8 ,24.6 ,30.0 ,33.9 ,29.8 ,29.5 ,,,30.4 ,30.6 ,,25.9 ,25.3 ,25.7 ,2.44 ,12.8 ,0.04 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.41 ,3.89 ,,0.02 ,,""
2013/12/15 17:00,DS,-2096 ,0.006 ,31.3 ,,38.6 ,,,24.8 ,9.32 ,,29.9 ,41.3 ,17.9 ,30.3 ,29.7 ,30.3 ,42.4 ,29.7 ,24.5 ,29.9 ,33.9 ,29.8 ,29.4 ,,,30.3 ,30.4 ,,26.0 ,25.3 ,25.7 ,2.43 ,12.6 ,0.05 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.22 ,3.89 ,,0.02 ,,""
2013/12/15 23:00,DS,-2096 ,0.006 ,31.2 ,,38.4 ,,,24.8 ,9.41 ,,29.8 ,41.3 ,17.7 ,30.3 ,29.7 ,30.3 ,42.1 ,29.6 ,24.5 ,29.9 ,33.9 ,29.7 ,29.4 ,,,30.3 ,30.3 ,,26.0 ,25.2 ,25.7 ,2.42 ,12.3 ,0.04 ,0.05 ,15.24 ,-,-,487 ,0.48 ,16.78 ,3.89 ,,0.02 ,,""
2013/12/16 5:00,DS,-2096 ,0.006 ,31.1 ,,38.6 ,,,24.8 ,9.46 ,,29.8 ,41.2 ,17.7 ,30.2 ,29.6 ,30.2 ,42.0 ,29.6 ,24.5 ,29.8 ,33.9 ,29.6 ,29.3 ,,,30.2 ,30.3 ,,26.0 ,25.2 ,25.6 ,2.41 ,12.2 ,0.04 ,0.06 ,15.24 ,-,-,487 ,0.48 ,16.22 ,3.89 ,,0.02 ,,""
2013/12/16 11:00,DS,-2096 ,0.006 ,31.1 ,,38.5 ,,,24.7 ,9.25 ,,29.7 ,41.2 ,17.7 ,30.1 ,29.6 ,30.1 ,41.8 ,29.4 ,24.4 ,29.7 ,33.8 ,29.6 ,29.2 ,,,30.1 ,30.1 ,,26.0 ,25.2 ,25.6 ,2.40 ,12.0 ,0.06 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.78 ,3.89 ,,0.02 ,,""
2013/12/16 17:00,DS,-2096 ,0.006 ,31.0 ,,37.6 ,,,24.7 ,9.04 ,,29.7 ,41.1 ,17.7 ,30.1 ,29.5 ,30.1 ,41.8 ,29.4 ,24.4 ,29.7 ,33.8 ,29.6 ,29.2 ,,,30.0 ,30.1 ,,26.0 ,25.1 ,25.5 ,2.40 ,11.9 ,0.07 ,0.08 ,15.24 ,-,-,487 ,0.48 ,16.03 ,3.88 ,,0.02 ,,""
2013/12/16 23:00,DS,-2097 ,0.006 ,31.0 ,,37.2 ,,,24.6 ,8.93 ,,29.6 ,41.1 ,17.8 ,30.0 ,29.4 ,30.0 ,41.8 ,29.4 ,24.3 ,29.6 ,33.8 ,29.5 ,29.1 ,,,30.0 ,30.1 ,,26.1 ,25.1 ,25.5 ,2.39 ,11.9 ,0.06 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.88 ,3.89 ,,0.02 ,,""
2013/12/17 5:00,DS,-2097 ,0.006 ,30.9 ,,37.3 ,,,24.6 ,8.91 ,,29.6 ,41.0 ,17.8 ,29.9 ,29.4 ,30.0 ,41.7 ,29.3 ,24.3 ,29.6 ,33.7 ,29.4 ,29.1 ,,,29.9 ,30.0 ,,26.0 ,25.1 ,25.5 ,2.38 ,11.9 ,0.06 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.22 ,3.89 ,,0.02 ,,""
2013/12/17 11:00,DS,-2097 ,0.006 ,30.8 ,,35.7 ,,,24.5 ,8.93 ,,29.5 ,41.0 ,17.9 ,29.8 ,29.3 ,29.9 ,41.7 ,29.3 ,24.2 ,29.6 ,33.6 ,29.4 ,29.1 ,,,29.9 ,29.9 ,,26.1 ,25.0 ,25.5 ,2.38 ,11.9 ,0.07 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.13 ,3.89 ,,0.02 ,,""
2013/12/17 17:00,DS,-2097 ,0.006 ,30.8 ,,36.7 ,,,24.3 ,9.13 ,,29.4 ,40.9 ,17.9 ,29.9 ,29.4 ,29.9 ,41.7 ,29.2 ,24.1 ,29.4 ,33.5 ,29.3 ,28.9 ,,,29.8 ,30.0 ,,26.0 ,25.0 ,25.4 ,2.38 ,12.0 ,0.07 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.31 ,3.88 ,,0.02 ,,""
2013/12/17 23:00,DS,-2097 ,0.006 ,30.7 ,,36.4 ,,,24.3 ,9.12 ,,29.4 ,40.8 ,17.8 ,29.8 ,29.3 ,29.8 ,41.6 ,29.2 ,24.1 ,29.4 ,33.5 ,29.3 ,28.9 ,,,29.8 ,29.9 ,,26.0 ,24.9 ,25.4 ,2.38 ,12.1 ,0.07 ,0.06 ,15.24 ,-,-,487 ,0.48 ,16.22 ,3.89 ,,0.02 ,,""
2013/12/18 5:00,DS,-2097 ,0.006 ,30.7 ,,36.8 ,,,24.3 ,9.21 ,,29.4 ,40.8 ,17.8 ,29.7 ,29.3 ,29.8 ,41.5 ,29.1 ,24.1 ,29.4 ,33.4 ,29.2 ,28.9 ,,,29.7 ,29.8 ,,26.0 ,24.9 ,25.4 ,2.38 ,12.2 ,0.06 ,0.06 ,15.24 ,-,-,487 ,0.48 ,16.59 ,3.89 ,,0.02 ,,""
2013/12/18 11:00,DS,-2097 ,0.006 ,30.7 ,,36.6 ,,,24.2 ,9.32 ,,29.3 ,40.8 ,17.7 ,29.7 ,29.2 ,29.7 ,41.4 ,29.1 ,24.0 ,29.3 ,33.4 ,29.1 ,28.8 ,,,29.7 ,29.7 ,,26.0 ,24.9 ,25.4 ,2.38 ,12.1 ,0.04 ,0.04 ,15.24 ,-,-,487 ,0.48 ,21.47 ,3.89 ,,0.02 ,,""
2013/12/18 17:00,DS,-2098 ,0.006 ,30.7 ,,36.2 ,,,24.2 ,8.10 ,,29.3 ,40.7 ,17.8 ,29.7 ,29.2 ,29.6 ,41.5 ,29.0 ,23.9 ,29.3 ,33.4 ,29.1 ,28.8 ,,,29.6 ,29.6 ,,25.9 ,24.9 ,25.3 ,2.37 ,12.2 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.47 ,21.47 ,3.89 ,,0.02 ,,""
2013/12/18 23:00,DS,-2098 ,0.005 ,30.6 ,,36.7 ,,,24.2 ,7.20 ,,29.2 ,40.7 ,17.7 ,29.6 ,29.1 ,29.6 ,41.5 ,29.0 ,23.9 ,29.2 ,33.3 ,29.1 ,28.7 ,,,29.6 ,29.6 ,,25.9 ,24.8 ,25.3 ,2.37 ,12.2 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.48 ,20.63 ,3.89 ,,0.02 ,,""
2013/12/19 5:00,DS,-2098 ,0.004 ,30.6 ,,36.5 ,,,24.1 ,6.59 ,,29.2 ,40.6 ,17.6 ,29.6 ,29.1 ,29.6 ,41.4 ,28.9 ,23.8 ,29.1 ,33.2 ,29.0 ,28.6 ,,,29.5 ,29.6 ,,25.9 ,24.8 ,25.2 ,2.37 ,12.2 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.48 ,20.53 ,3.89 ,,0.02 ,,""
2013/12/19 11:00,DS,-2097 ,0.004 ,30.5 ,,36.4 ,,,24.1 ,6.04 ,,29.1 ,40.6 ,17.5 ,29.5 ,29.0 ,29.5 ,41.4 ,28.9 ,23.8 ,29.1 ,33.2 ,29.0 ,28.6 ,,,29.5 ,29.5 ,,25.9 ,24.8 ,25.2 ,2.37 ,12.4 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.48 ,20.81 ,3.88 ,,0.02 ,,""
2013/12/19 17:00,DS,-2098 ,0.004 ,30.5 ,,36.6 ,,,24.1 ,5.71 ,,29.1 ,40.5 ,17.6 ,29.4 ,29.0 ,29.4 ,41.3 ,28.9 ,23.7 ,29.1 ,33.1 ,29.0 ,28.6 ,,,29.5 ,29.6 ,,25.9 ,24.7 ,25.2 ,2.38 ,12.6 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.47 ,19.13 ,3.89 ,,0.02 ,,""
2013/12/19 23:00,DS,-2096 ,0.004 ,30.4 ,,36.8 ,,,24.0 ,5.63 ,,29.1 ,40.5 ,17.4 ,29.4 ,29.0 ,29.4 ,41.4 ,28.8 ,23.7 ,29.0 ,33.1 ,29.0 ,28.5 ,,,29.4 ,29.5 ,,25.9 ,24.7 ,25.1 ,2.38 ,12.8 ,0.00 ,0.00 ,15.76 ,-,-,487 ,0.48 ,19.50 ,3.89 ,,0.02 ,,""
2013/12/20 5:00,DS,-2097 ,0.004 ,30.4 ,,36.7 ,,,23.9 ,5.70 ,,29.0 ,40.5 ,17.3 ,29.4 ,28.9 ,29.4 ,41.3 ,28.8 ,23.6 ,29.0 ,33.0 ,28.9 ,28.5 ,,,29.4 ,29.5 ,,26.0 ,24.7 ,25.1 ,2.38 ,13.0 ,0.00 ,0.00 ,15.76 ,-,-,487 ,0.48 ,19.41 ,3.88 ,,0.02 ,,""
2013/12/20 11:00,DS,-2097 ,0.004 ,30.3 ,,36.7 ,,,23.9 ,5.66 ,,29.0 ,40.4 ,17.0 ,29.3 ,28.8 ,29.3 ,41.3 ,28.7 ,23.5 ,28.9 ,33.0 ,28.8 ,28.4 ,,,29.3 ,29.4 ,,25.9 ,24.6 ,25.1 ,2.38 ,13.0 ,0.00 ,0.00 ,15.76 ,-,-,487 ,0.48 ,18.94 ,3.88 ,,0.02 ,,""
2013/12/20 17:00,DS,-2097 ,0.004 ,30.2 ,,36.7 ,,,23.9 ,5.24 ,,28.9 ,40.4 ,17.0 ,29.3 ,28.8 ,29.3 ,41.3 ,28.7 ,23.5 ,28.9 ,32.9 ,28.7 ,28.4 ,,,29.2 ,29.3 ,,25.9 ,24.6 ,25.0 ,2.38 ,13.1 ,0.00 ,0.00 ,15.76 ,-,-,487 ,0.48 ,18.16 ,3.88 ,,0.02 ,,""
2013/12/20 23:00,DS,-2098 ,0.002 ,30.2 ,,36.5 ,,,23.8 ,4.55 ,,28.9 ,40.3 ,17.2 ,29.3 ,28.7 ,29.2 ,41.3 ,28.6 ,23.4 ,28.8 ,32.9 ,28.7 ,28.3 ,,,29.2 ,29.2 ,,25.8 ,24.6 ,24.9 ,2.37 ,13.0 ,0.01 ,0.01 ,15.76 ,-,-,487 ,0.48 ,19.22 ,3.89 ,,0.02 ,,""
2013/12/21 5:00,DS,-2097 ,0.002 ,30.1 ,,36.5 ,,,23.7 ,4.16 ,,28.8 ,40.3 ,17.2 ,29.2 ,28.7 ,29.2 ,41.2 ,28.6 ,23.3 ,28.8 ,32.9 ,28.7 ,28.3 ,,,29.2 ,29.2 ,,25.8 ,24.5 ,24.9 ,2.36 ,13.0 ,0.01 ,0.01 ,15.76 ,-,-,487 ,0.48 ,18.66 ,3.89 ,,0.02 ,,""
2013/12/21 11:00,DS,-2098 ,0.002 ,30.1 ,,36.7 ,,,23.7 ,3.78 ,,28.8 ,40.3 ,17.2 ,29.1 ,28.7 ,29.1 ,41.2 ,28.5 ,23.3 ,28.7 ,32.8 ,28.5 ,28.2 ,,,29.1 ,29.2 ,,25.8 ,24.4 ,24.8 ,2.35 ,12.9 ,0.02 ,0.02 ,15.73 ,-,-,485 ,0.48 ,17.25 ,3.88 ,,0.02 ,,""
2013/12/21 17:00,DS,-2098 ,0.001 ,30.0 ,,36.8 ,,,23.6 ,3.49 ,,28.7 ,40.2 ,17.3 ,29.1 ,28.6 ,29.1 ,41.1 ,28.5 ,23.3 ,28.7 ,32.8 ,28.5 ,28.2 ,,,29.1 ,29.1 ,,25.8 ,24.4 ,24.8 ,2.34 ,12.9 ,0.02 ,0.02 ,15.73 ,-,-,485 ,0.48 ,18.09 ,3.88 ,,0.02 ,,""
2013/12/21 23:00,DS,-2097 ,0.001 ,30.0 ,,36.7 ,,,23.6 ,3.24 ,,28.7 ,40.2 ,17.2 ,29.1 ,28.5 ,29.0 ,41.1 ,28.5 ,23.3 ,28.7 ,32.7 ,28.5 ,28.1 ,,,29.0 ,29.0 ,,25.8 ,24.4 ,24.8 ,2.34 ,12.8 ,0.02 ,0.02 ,15.73 ,-,-,485 ,0.48 ,18.09 ,3.88 ,,0.02 ,,""
2013/12/22 5:00,DS,-2098 ,0.000 ,29.9 ,,36.7 ,,,23.7 ,2.97 ,,28.6 ,40.2 ,17.0 ,29.0 ,28.5 ,29.0 ,40.9 ,28.4 ,23.3 ,28.6 ,32.7 ,28.5 ,28.1 ,,,29.0 ,29.0 ,,25.7 ,24.3 ,24.7 ,2.33 ,12.8 ,0.02 ,0.03 ,15.75 ,-,-,486 ,0.48 ,17.16 ,3.88 ,,0.02 ,,""
2013/12/22 11:00,DS,-2098 ,0.000 ,29.9 ,,36.6 ,,,23.7 ,2.84 ,,28.6 ,40.1 ,17.0 ,29.0 ,28.5 ,29.0 ,40.8 ,28.4 ,23.3 ,28.6 ,32.6 ,28.5 ,28.0 ,,,28.9 ,29.0 ,,25.7 ,24.3 ,24.7 ,2.32 ,12.7 ,0.03 ,0.03 ,15.75 ,-,-,486 ,0.48 ,17.06 ,3.88 ,,0.02 ,,""
2013/12/22 17:00,DS,-2098 ,0.000 ,29.9 ,,36.6 ,,,23.6 ,2.77 ,,28.5 ,40.1 ,16.8 ,28.9 ,28.4 ,28.9 ,40.8 ,28.3 ,23.2 ,28.5 ,32.6 ,28.4 ,28.0 ,,,28.9 ,29.0 ,,25.7 ,24.3 ,24.6 ,2.32 ,12.6 ,0.08 ,0.09 ,15.75 ,-,-,486 ,0.48 ,16.13 ,3.86 ,,0.02 ,,""
2013/12/22 23:00,DS,-2098 ,0.000 ,29.8 ,,36.1 ,,,23.7 ,3.00 ,,28.5 ,40.1 ,17.0 ,28.9 ,28.4 ,28.9 ,40.8 ,28.3 ,23.2 ,28.5 ,32.5 ,28.3 ,28.0 ,,,28.8 ,28.9 ,,25.6 ,24.2 ,24.6 ,2.31 ,12.6 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.48 ,17.16 ,3.87 ,,0.02 ,,""
2013/12/23 5:00,DS,-2098 ,0.000 ,29.8 ,,36.0 ,,,23.6 ,3.39 ,,28.5 ,40.0 ,17.0 ,28.9 ,28.4 ,28.9 ,40.7 ,28.3 ,23.1 ,28.5 ,32.5 ,28.3 ,27.9 ,,,28.8 ,28.8 ,,25.6 ,24.2 ,24.6 ,2.30 ,12.6 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,17.25 ,3.87 ,,0.02 ,,""
2013/12/23 11:00,DS,-2098 ,0.001 ,29.8 ,,36.3 ,,,23.6 ,3.67 ,,28.5 ,40.0 ,17.0 ,28.8 ,28.3 ,28.8 ,40.6 ,28.3 ,23.1 ,28.5 ,32.4 ,28.3 ,27.9 ,,,28.8 ,28.9 ,,25.6 ,24.1 ,24.5 ,2.29 ,12.5 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,16.31 ,3.87 ,,0.02 ,,""
2013/12/23 17:00,DS,-2098 ,0.001 ,29.7 ,,35.5 ,,,23.6 ,4.10 ,,28.4 ,39.9 ,16.9 ,28.9 ,28.3 ,28.8 ,40.7 ,28.2 ,23.1 ,28.4 ,32.4 ,28.3 ,27.9 ,,,28.7 ,28.8 ,,25.5 ,24.1 ,24.5 ,2.29 ,12.4 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.48 ,16.78 ,3.87 ,,0.02 ,,""
2013/12/23 23:00,DS,-2097 ,0.001 ,29.7 ,,36.2 ,,,23.5 ,4.40 ,,28.4 ,39.9 ,16.9 ,28.8 ,28.1 ,28.8 ,40.7 ,28.2 ,23.0 ,28.4 ,32.4 ,28.2 ,27.9 ,,,28.8 ,28.8 ,,25.5 ,24.1 ,24.5 ,2.28 ,12.4 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,17.44 ,3.87 ,,0.02 ,,""
2013/12/24 5:00,DS,-2097 ,0.001 ,29.7 ,,35.8 ,,,23.5 ,4.73 ,,28.4 ,39.9 ,16.7 ,28.8 ,28.2 ,28.8 ,40.7 ,28.1 ,23.0 ,28.4 ,32.3 ,28.2 ,27.8 ,,,28.8 ,28.9 ,,25.5 ,24.0 ,24.4 ,2.28 ,12.4 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.16 ,3.87 ,,0.02 ,,""
2013/12/24 11:00,DS,-2096 ,0.002 ,29.9 ,,35.8 ,,,23.5 ,4.99 ,,28.4 ,39.8 ,16.7 ,28.8 ,28.1 ,28.7 ,40.5 ,28.1 ,23.0 ,28.4 ,32.2 ,28.2 ,27.8 ,,,28.8 ,28.8 ,,25.4 ,24.0 ,24.4 ,2.27 ,12.3 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,17.01 ,3.87 ,,0.02 ,,""
2013/12/24 17:00,DS,-2098 ,0.002 ,29.8 ,,36.1 ,,,23.5 ,4.93 ,,28.4 ,39.8 ,16.5 ,28.8 ,28.1 ,28.7 ,40.5 ,28.1 ,23.0 ,28.3 ,32.2 ,28.2 ,27.8 ,,,28.7 ,28.7 ,,25.4 ,24.0 ,24.4 ,2.26 ,12.2 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,17.91 ,3.87 ,,0.02 ,,""
2013/12/24 23:00,DS,-2098 ,0.002 ,29.7 ,,35.9 ,,,23.5 ,4.63 ,,28.3 ,39.8 ,16.6 ,28.8 ,28.1 ,28.7 ,40.6 ,28.1 ,23.0 ,28.3 ,32.2 ,28.1 ,27.8 ,,,28.7 ,28.7 ,,25.4 ,24.0 ,24.3 ,2.25 ,12.1 ,0.05 ,0.06 ,15.75 ,-,-,486 ,0.47 ,17.72 ,3.87 ,,0.02 ,,""
2013/12/25 5:00,DS,-2098 ,0.002 ,29.7 ,,35.9 ,,,23.5 ,4.47 ,,28.3 ,39.8 ,16.6 ,28.7 ,28.1 ,28.7 ,40.6 ,28.1 ,22.9 ,28.3 ,32.1 ,28.1 ,27.7 ,,,28.7 ,28.8 ,,25.3 ,23.9 ,24.3 ,2.24 ,12.1 ,0.05 ,0.05 ,15.75 ,-,-,486 ,0.47 ,18.50 ,3.87 ,,0.02 ,,""
2013/12/25 11:00,DS,-2098 ,0.002 ,29.6 ,,35.8 ,,,23.5 ,4.53 ,,28.3 ,39.7 ,16.6 ,28.7 ,28.1 ,28.7 ,40.5 ,28.0 ,22.9 ,28.3 ,32.1 ,28.1 ,27.7 ,,,28.7 ,28.7 ,,25.3 ,23.9 ,24.3 ,2.23 ,11.8 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,17.44 ,3.87 ,,0.02 ,,""
2013/12/25 17:00,DS,-2098 ,0.002 ,29.6 ,,35.8 ,,,23.4 ,4.69 ,,28.2 ,39.6 ,16.4 ,28.6 ,28.1 ,28.7 ,40.6 ,28.0 ,22.9 ,28.3 ,32.1 ,28.1 ,27.7 ,,,28.7 ,28.7 ,,25.3 ,23.9 ,24.3 ,2.22 ,11.6 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.48 ,17.72 ,3.87 ,,0.02 ,,""
2013/12/25 23:00,DS,-2098 ,0.002 ,29.6 ,,35.8 ,,,23.3 ,4.75 ,,28.2 ,39.6 ,16.6 ,28.6 ,28.0 ,28.6 ,40.4 ,28.0 ,22.9 ,28.3 ,32.1 ,28.0 ,27.7 ,,,28.6 ,28.6 ,,25.3 ,23.8 ,24.2 ,2.21 ,11.6 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,18.00 ,3.87 ,,0.02 ,,""
2013/12/26 5:00,DS,-2098 ,0.002 ,29.6 ,,35.9 ,,,23.3 ,5.21 ,,28.2 ,39.6 ,16.4 ,28.6 ,28.0 ,28.6 ,40.5 ,28.0 ,22.9 ,28.2 ,32.1 ,28.0 ,27.7 ,,,28.5 ,28.6 ,,25.2 ,23.8 ,24.2 ,2.21 ,11.6 ,0.05 ,0.05 ,15.73 ,-,-,485 ,0.47 ,17.72 ,3.87 ,,0.02 ,,""
2013/12/26 11:00,DS,-2099 ,0.003 ,29.6 ,,35.6 ,,,23.1 ,5.58 ,,28.1 ,39.6 ,16.4 ,28.6 ,28.0 ,28.5 ,40.4 ,27.9 ,22.8 ,28.2 ,32.1 ,28.0 ,27.6 ,,,28.5 ,28.5 ,,25.2 ,23.8 ,24.2 ,2.20 ,11.4 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.81 ,3.87 ,,0.02 ,,""
2013/12/26 17:00,DS,-2098 ,0.003 ,29.6 ,,35.6 ,,,23.0 ,6.12 ,,28.1 ,39.5 ,16.4 ,28.6 ,28.0 ,28.5 ,40.3 ,27.9 ,22.9 ,28.2 ,32.0 ,27.9 ,27.6 ,,,28.5 ,28.5 ,,25.2 ,23.8 ,24.1 ,5.52 ,11.4 ,0.07 ,0.07 ,15.73 ,-,-,485 ,0.47 ,18.00 ,3.87 ,,0.02 ,,""
2013/12/26 23:00,DS,-2098 ,0.004 ,29.6 ,,36.0 ,,,22.9 ,6.80 ,,28.1 ,39.5 ,16.4 ,28.5 ,27.9 ,28.5 ,40.3 ,27.9 ,22.8 ,28.1 ,32.1 ,27.9 ,27.6 ,,,28.5 ,28.5 ,,25.2 ,23.7 ,24.1 ,5.53 ,11.6 ,0.07 ,0.07 ,15.73 ,-,-,485 ,0.47 ,18.66 ,3.87 ,,0.02 ,,""
2013/12/27 5:00,DS,-2099 ,0.004 ,29.5 ,,35.7 ,,,22.9 ,7.36 ,,28.1 ,39.5 ,16.4 ,28.5 ,27.9 ,28.5 ,40.2 ,27.9 ,22.8 ,28.1 ,32.0 ,27.9 ,27.5 ,,,28.5 ,28.5 ,,25.2 ,23.7 ,24.1 ,5.53 ,11.9 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.47 ,18.19 ,3.87 ,,0.02 ,,""
2013/12/27 11:00,DS,-2099 ,0.004 ,29.4 ,,35.8 ,,,22.9 ,7.42 ,,28.0 ,39.5 ,16.4 ,28.5 ,27.9 ,28.4 ,40.2 ,27.8 ,22.8 ,28.1 ,32.0 ,27.8 ,27.5 ,,,28.4 ,28.4 ,,25.1 ,23.7 ,24.1 ,5.53 ,12.1 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,18.28 ,3.87 ,,0.02 ,,""
2013/12/27 17:00,DS,-2098 ,0.004 ,29.4 ,,35.8 ,,,22.8 ,7.35 ,,27.9 ,39.4 ,16.3 ,28.4 ,27.8 ,28.4 ,40.1 ,27.8 ,22.7 ,28.0 ,32.0 ,27.8 ,27.5 ,,,28.4 ,28.4 ,,25.1 ,23.6 ,24.1 ,5.53 ,12.1 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.81 ,3.87 ,,0.02 ,,""
2013/12/27 23:00,DS,-2099 ,0.005 ,29.3 ,,35.3 ,,,22.9 ,7.18 ,,27.9 ,39.4 ,16.3 ,28.4 ,27.8 ,28.3 ,40.0 ,27.7 ,22.7 ,27.9 ,31.9 ,27.8 ,27.4 ,,,28.3 ,28.4 ,,25.1 ,23.6 ,24.0 ,5.52 ,12.1 ,0.04 ,0.04 ,15.75 ,-,-,486 ,0.47 ,18.56 ,3.87 ,,0.02 ,,""
2013/12/28 5:00,DS,-2099 ,0.005 ,29.2 ,,34.7 ,,,22.8 ,6.86 ,,27.8 ,39.3 ,16.1 ,28.3 ,27.7 ,28.2 ,40.0 ,27.6 ,22.5 ,27.8 ,31.8 ,27.7 ,27.3 ,,,28.3 ,28.2 ,,25.1 ,23.6 ,24.0 ,5.51 ,12.0 ,0.04 ,0.04 ,15.75 ,-,-,486 ,0.47 ,18.88 ,3.87 ,,0.02 ,,""
2013/12/28 11:00,DS,-2099 ,0.004 ,29.2 ,,35.0 ,,,22.7 ,6.58 ,,27.8 ,39.3 ,16.1 ,28.2 ,27.6 ,28.1 ,39.9 ,27.5 ,22.4 ,27.7 ,31.6 ,27.6 ,27.2 ,,,28.0 ,28.1 ,,25.1 ,23.6 ,24.0 ,5.49 ,11.8 ,0.04 ,0.05 ,15.75 ,-,-,486 ,0.47 ,18.28 ,3.85 ,,0.02 ,,""
2013/12/28 17:00,DS,-2099 ,0.004 ,29.1 ,,35.0 ,,,22.5 ,6.37 ,,27.7 ,39.2 ,15.7 ,28.1 ,27.6 ,28.0 ,39.8 ,27.4 ,22.3 ,27.6 ,31.6 ,27.5 ,27.1 ,,,28.0 ,28.1 ,,25.1 ,23.5 ,24.0 ,5.48 ,11.5 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.47 ,18.56 ,3.85 ,,0.02 ,,""
2013/12/28 23:00,DS,-2099 ,0.003 ,29.0 ,,34.4 ,,,22.1 ,6.20 ,,27.6 ,39.2 ,15.9 ,28.0 ,27.5 ,28.0 ,39.7 ,27.4 ,22.3 ,27.6 ,31.6 ,27.4 ,27.0 ,,,27.9 ,28.1 ,,24.9 ,23.5 ,23.9 ,5.47 ,11.4 ,0.03 ,0.04 ,15.75 ,-,-,486 ,0.48 ,19.03 ,3.85 ,,0.02 ,,""
2013/12/29 5:00,DS,-2098 ,0.003 ,28.9 ,,34.8 ,,,22.3 ,6.03 ,,27.5 ,39.1 ,15.8 ,27.9 ,27.1 ,27.9 ,39.7 ,27.3 ,22.1 ,27.5 ,31.5 ,27.3 ,26.9 ,,,27.8 ,27.9 ,,24.9 ,23.5 ,23.9 ,5.46 ,11.3 ,0.03 ,0.03 ,15.75 ,-,-,486 ,0.48 ,18.00 ,3.85 ,,0.02 ,,""
2013/12/29 11:00,DS,-2099 ,0.003 ,28.8 ,,34.5 ,,,22.2 ,5.81 ,,27.4 ,39.0 ,15.9 ,27.8 ,27.3 ,27.8 ,39.8 ,27.2 ,22.0 ,27.3 ,31.3 ,27.2 ,26.9 ,,,27.8 ,27.7 ,,24.9 ,23.5 ,23.9 ,5.45 ,11.1 ,0.04 ,0.04 ,15.75 ,-,-,486 ,0.48 ,18.00 ,3.85 ,,0.02 ,,""
2013/12/29 17:00,DS,-2099 ,0.003 ,28.7 ,,34.1 ,,,21.9 ,5.89 ,,27.3 ,39.0 ,15.6 ,27.7 ,27.2 ,27.7 ,39.9 ,27.1 ,21.8 ,27.3 ,31.1 ,27.2 ,26.8 ,,,27.6 ,27.7 ,,24.9 ,23.5 ,23.8 ,5.44 ,10.9 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.53 ,3.85 ,,0.02 ,,""
2013/12/29 23:00,DS,-2098 ,0.003 ,28.6 ,,34.5 ,,,22.0 ,6.00 ,,27.2 ,38.9 ,15.7 ,27.6 ,26.2 ,27.6 ,40.1 ,27.0 ,21.6 ,27.2 ,31.1 ,27.1 ,26.7 ,,,27.6 ,27.6 ,,24.8 ,23.4 ,23.8 ,5.44 ,10.8 ,0.04 ,0.05 ,15.75 ,-,-,486 ,0.48 ,17.81 ,3.85 ,,0.02 ,,""
2013/12/30 5:00,DS,-2099 ,0.003 ,28.5 ,,34.2 ,,,21.9 ,6.22 ,,27.2 ,38.9 ,15.7 ,27.6 ,27.0 ,27.5 ,40.0 ,26.9 ,21.5 ,27.1 ,30.8 ,26.9 ,26.6 ,,,27.5 ,27.5 ,,24.7 ,23.4 ,23.8 ,5.43 ,10.8 ,0.05 ,0.06 ,15.75 ,-,-,486 ,0.48 ,18.56 ,3.85 ,,0.02 ,,""
2013/12/30 11:00,DS,-2099 ,0.003 ,28.4 ,,34.3 ,,,21.7 ,6.33 ,,27.1 ,38.8 ,15.7 ,27.5 ,27.0 ,27.5 ,40.1 ,26.9 ,21.3 ,27.0 ,30.8 ,26.9 ,26.6 ,,,27.4 ,27.4 ,,24.7 ,23.4 ,23.8 ,5.42 ,10.7 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.47 ,18.56 ,3.85 ,,0.02 ,,""
2013/12/30 17:00,DS,-2099 ,0.004 ,28.4 ,,33.1 ,,,21.7 ,6.57 ,,27.0 ,38.8 ,15.8 ,27.4 ,26.8 ,27.4 ,40.0 ,26.8 ,21.3 ,27.0 ,30.6 ,26.8 ,26.4 ,,,27.3 ,27.4 ,,24.7 ,23.3 ,23.7 ,5.43 ,10.9 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,16.88 ,3.85 ,,0.02 ,,""
2013/12/30 23:00,DS,-2098 ,0.004 ,28.3 ,,34.3 ,,,21.6 ,6.71 ,,26.9 ,38.7 ,15.8 ,27.4 ,26.7 ,27.3 ,39.9 ,26.7 ,21.3 ,26.9 ,30.6 ,26.8 ,26.4 ,,,27.3 ,27.3 ,,24.7 ,23.3 ,23.7 ,5.43 ,11.1 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,16.78 ,3.85 ,,0.02 ,,""
2013/12/31 5:00,DS,-2098 ,0.004 ,28.3 ,,34.2 ,,,21.6 ,6.77 ,,26.9 ,38.7 ,15.7 ,27.3 ,26.7 ,27.3 ,39.9 ,26.7 ,21.1 ,26.8 ,30.5 ,26.7 ,26.2 ,,,27.2 ,27.3 ,,24.7 ,23.3 ,23.7 ,5.43 ,11.2 ,0.07 ,0.06 ,15.75 ,-,-,486 ,0.47 ,17.25 ,3.85 ,,0.02 ,,""
2013/12/31 11:00,DS,-2099 ,0.004 ,28.2 ,,34.2 ,,,21.6 ,6.77 ,,26.8 ,38.6 ,15.7 ,27.3 ,26.6 ,27.2 ,40.1 ,26.6 ,21.0 ,26.8 ,30.3 ,26.7 ,26.3 ,,,27.2 ,27.2 ,,24.6 ,23.3 ,23.6 ,5.43 ,11.3 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,17.44 ,3.85 ,,0.02 ,,""
2013/12/31 17:00,DS,-2098 ,0.004 ,28.2 ,,34.2 ,,,21.6 ,6.85 ,,26.7 ,38.6 ,15.7 ,27.2 ,26.6 ,27.2 ,40.1 ,26.6 ,21.0 ,26.7 ,30.2 ,26.6 ,26.2 ,,,27.1 ,27.2 ,,24.6 ,23.2 ,23.6 ,5.43 ,11.5 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,17.72 ,3.85 ,,0.02 ,,""
2013/12/31 23:00,DS,-2098 ,0.004 ,28.2 ,,34.1 ,,,21.6 ,7.06 ,,26.7 ,38.5 ,15.7 ,27.2 ,26.3 ,27.1 ,40.0 ,26.6 ,20.9 ,26.7 ,30.1 ,26.6 ,26.2 ,,,27.1 ,27.2 ,,24.6 ,23.2 ,23.6 ,5.43 ,11.7 ,0.07 ,0.06 ,15.75 ,-,-,486 ,0.48 ,18.38 ,3.85 ,,0.02 ,,""
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,mm,mm,MPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,""
